ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 00:00,2,0.000,ALERT,212.61,298.17,59.980,1552881604,"201051344000579","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1246051.4,1246051.4,12167,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552881606,296634.00
03/18/2019 00:00,2,0.000,ALERT,212.38,296.36,60.028,1552881604,"201051344001025","174011545737251",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,1228556.5,1228556.5,20088,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552881608,296635.00
03/18/2019 00:00,2,0.000,ALERT,212.38,296.96,59.980,1552881604,"201051344001093","174011545737251",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,1212741.3,1212741.3,20106,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881610,296636.00
03/18/2019 00:00,2,0.000,ALERT,212.61,297.87,59.985,1552881604,"201051344000458","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1229371.0,1229371.0,11905,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881612,296637.00
03/18/2019 00:00,2,0.000,ALERT,212.38,297.26,59.985,1552881604,"201051344000890","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1227275.8,1227275.8,20037,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881614,296638.00
03/18/2019 00:00,2,0.000,ALERT,212.38,297.26,59.990,1552881604,"201051344000988","174011545737251",0.00,-3.00,0,293.66,299.37,0.0,0.0,0.000,953016.5,953016.5,12258,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881615,296639.00
03/18/2019 00:00,2,0.000,ALERT,213.06,297.87,60.043,1552881604,"201051344000582","174011545737251",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,1206739.3,1206739.3,20007,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881617,296640.00
03/18/2019 00:00,2,0.000,ALERT,213.06,299.07,59.985,1552881604,"201051344000868","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1214435.3,1214435.3,43954,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881619,296641.00
03/18/2019 00:00,2,0.000,ALERT,213.29,298.77,59.990,1552881604,"201051344000576","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1232672.0,1232672.0,15991,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881621,296642.00
03/18/2019 00:00,2,0.000,ALERT,212.83,297.87,59.980,1552881604,"201051344001158","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1209861.2,1209861.2,12213,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881623,296643.00
03/18/2019 00:00,2,0.000,ALERT,212.83,297.26,59.969,1552881604,"201051344000917","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1224690.1,1224690.1,19883,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881624,296644.00
03/18/2019 00:00,2,0.000,ALERT,212.83,296.96,59.990,1552881604,"201051344000417","174011545737251",0.00,-5.00,0,295.46,298.77,0.0,0.0,0.000,988214.1,988214.1,20104,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881626,296645.00
03/18/2019 00:00,2,0.000,ALERT,212.83,297.57,59.980,1552881604,"201051344000685","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1229230.6,1229230.6,20092,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881628,296646.00
03/18/2019 00:00,2,0.000,ALERT,212.61,296.66,59.943,1552881604,"201051344000651","174011545737251",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,1221799.1,1221799.1,20073,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881630,296647.00
03/18/2019 00:00,2,0.000,ALERT,212.38,298.47,59.980,1552881604,"201051344000594","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1235437.6,1235437.6,43904,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881632,296648.00
03/18/2019 00:00,2,0.000,ALERT,212.83,298.17,59.990,1552881604,"201051344000469","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1213969.7,1213969.7,12197,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881633,296649.00
03/18/2019 00:00,2,0.000,ALERT,212.83,297.87,60.001,1552881604,"201051344000585","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1234593.5,1234593.5,20129,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881636,296650.00
03/18/2019 00:00,2,0.000,ALERT,213.29,297.87,59.990,1552881604,"201051344000853","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1237278.5,1237278.5,11793,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881637,296651.00
03/18/2019 00:00,2,0.000,ALERT,212.83,297.57,59.990,1552881604,"201051344001145","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1237525.9,1237525.9,20045,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552881639,296652.00
03/18/2019 00:00,2,0.000,ALERT,212.83,297.87,60.028,1552881604,"201051344000438","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1230180.1,1230180.1,20085,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881641,296653.00
03/18/2019 00:00,2,0.000,ALERT,212.38,297.87,60.006,1552881604,"201051344001135","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1217215.6,1217215.6,20038,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881643,296654.00
03/18/2019 00:00,2,0.000,ALERT,212.61,298.17,59.996,1552881604,"201051344000983","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1235505.2,1235505.2,11799,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881645,296655.00
03/18/2019 00:00,2,0.000,ALERT,212.61,296.96,60.022,1552881604,"201051344001203","174011545737251",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,1224816.0,1224816.0,20086,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552881647,296656.00
03/18/2019 00:00,2,0.000,ALERT,212.61,297.87,59.990,1552881604,"201051344001230","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1222019.4,1222019.4,19899,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881649,296657.00
03/18/2019 00:00,2,0.000,ALERT,212.38,297.57,59.980,1552881604,"201051344000646","174011545737251",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,1215044.4,1215044.4,20057,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881650,296658.00
03/18/2019 00:00,2,0.000,ALERT,213.06,297.87,59.980,1552881604,"201051344000867","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1213050.9,1213050.9,43977,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881652,296659.00
03/18/2019 00:00,2,0.000,ALERT,213.51,297.87,59.975,1552881604,"201051344000633","174011545737251",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,1211822.0,1211822.0,44029,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881654,296660.00
03/18/2019 00:00,2,0.000,ALERT,212.16,297.57,59.985,1552881604,"201051344000955","174011545737251",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,1234604.5,1234604.5,20077,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881656,296661.00
03/18/2019 00:00,2,0.000,ALERT,212.83,297.26,59.980,1552881604,"201051344000648","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1225645.1,1225645.1,43535,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881658,296662.00
03/18/2019 00:00,2,0.000,ALERT,213.29,297.87,59.980,1552881604,"201051344000645","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1230263.6,1230263.6,43494,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881659,296663.00
03/18/2019 00:00,2,0.000,ALERT,212.83,298.47,59.975,1552881604,"201051344000569","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1246224.1,1246224.1,11716,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552881661,296664.00
03/18/2019 00:00,2,0.000,ALERT,213.06,297.57,59.943,1552881604,"179051228000119","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,33828.1,33828.1,11792,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552881663,296665.00
03/18/2019 00:15,2,0.000,ALERT,212.38,297.87,60.012,1552882503,"201051344000579","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1246051.4,1246051.4,12169,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882506,296666.00
03/18/2019 00:15,2,0.000,ALERT,212.61,296.36,60.006,1552882503,"201051344001025","174011545737251",0.00,-5.50,0,294.56,299.97,0.0,0.0,0.000,1228556.5,1228556.5,20090,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882507,296667.00
03/18/2019 00:15,2,0.000,ALERT,212.83,297.26,60.012,1552882503,"201051344001093","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1212741.3,1212741.3,20108,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552882509,296668.00
03/18/2019 00:15,2,0.000,ALERT,212.16,297.26,59.985,1552882503,"201051344000458","174011545737251",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,1229371.0,1229371.0,11907,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882511,296669.00
03/18/2019 00:15,2,0.000,ALERT,212.61,297.57,59.969,1552882503,"201051344000890","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1227275.8,1227275.8,20039,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882513,296670.00
03/18/2019 00:15,2,0.000,ALERT,212.16,296.96,59.985,1552882503,"201051344000988","174011545737251",0.00,-3.00,0,292.46,299.67,0.0,0.0,0.000,953016.5,953016.5,12260,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882515,296671.00
03/18/2019 00:15,2,0.000,ALERT,213.29,298.17,60.017,1552882503,"201051344000582","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1206739.3,1206739.3,20009,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882517,296672.00
03/18/2019 00:15,2,0.000,ALERT,212.16,297.87,60.059,1552882503,"201051344000868","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1214435.3,1214435.3,43956,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882518,296673.00
03/18/2019 00:15,2,0.000,ALERT,212.83,297.87,60.012,1552882503,"201051344000576","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1232672.0,1232672.0,15993,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882520,296674.00
03/18/2019 00:15,2,0.000,ALERT,212.38,297.26,60.012,1552882503,"201051344001158","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1209861.2,1209861.2,12215,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882522,296675.00
03/18/2019 00:15,2,0.000,ALERT,213.06,296.96,60.012,1552882503,"201051344000917","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1224690.1,1224690.1,19885,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552882524,296676.00
03/18/2019 00:15,2,0.000,ALERT,213.06,296.96,59.990,1552882503,"201051344000417","174011545737251",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,988214.1,988214.1,20106,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882526,296677.00
03/18/2019 00:15,2,0.000,ALERT,213.29,297.57,60.012,1552882503,"201051344000685","174011545737251",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,1229230.6,1229230.6,20094,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882527,296678.00
03/18/2019 00:15,2,0.000,ALERT,212.83,296.66,60.038,1552882503,"201051344000651","174011545737251",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,1221799.1,1221799.1,20075,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882529,296679.00
03/18/2019 00:15,2,0.000,ALERT,211.93,297.87,60.006,1552882503,"201051344000594","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1235437.6,1235437.6,43906,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552882531,296680.00
03/18/2019 00:15,2,0.000,ALERT,212.38,297.26,60.012,1552882503,"201051344000469","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,1213969.7,1213969.7,12199,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882533,296681.00
03/18/2019 00:15,2,0.000,ALERT,213.06,297.57,60.017,1552882503,"201051344000585","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1234593.5,1234593.5,20131,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882535,296682.00
03/18/2019 00:15,2,0.000,ALERT,212.83,296.96,60.006,1552882503,"201051344000853","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1237278.5,1237278.5,11795,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882537,296683.00
03/18/2019 00:15,2,0.000,ALERT,213.29,297.57,59.964,1552882503,"201051344001145","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1237525.9,1237525.9,20047,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882539,296684.00
03/18/2019 00:15,2,0.000,ALERT,212.83,297.57,60.006,1552882503,"201051344000438","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1230180.1,1230180.1,20087,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882540,296685.00
03/18/2019 00:15,2,0.000,ALERT,212.38,297.57,60.012,1552882503,"201051344001135","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1217215.6,1217215.6,20040,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552882542,296686.00
03/18/2019 00:15,2,0.000,ALERT,212.16,297.57,60.049,1552882503,"201051344000983","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1235505.2,1235505.2,11801,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552882544,296687.00
03/18/2019 00:15,2,0.000,ALERT,212.83,296.96,60.006,1552882503,"201051344001203","174011545737251",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,1224816.0,1224816.0,20088,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882546,296688.00
03/18/2019 00:15,2,0.000,ALERT,212.83,297.57,60.006,1552882503,"201051344001230","174011545737251",0.00,-5.00,0,295.76,299.07,0.0,0.0,0.000,1222019.4,1222019.4,19901,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552882548,296689.00
03/18/2019 00:15,2,0.000,ALERT,212.61,297.26,60.012,1552882503,"201051344000646","174011545737251",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,1215044.4,1215044.4,20059,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882549,296690.00
03/18/2019 00:15,2,0.000,ALERT,212.38,296.66,59.996,1552882503,"201051344000867","174011545737251",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,1213050.9,1213050.9,43979,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882551,296691.00
03/18/2019 00:15,2,0.000,ALERT,213.06,296.96,60.001,1552882503,"201051344000633","174011545737251",0.00,-5.00,0,293.66,299.37,0.0,0.0,0.000,1211822.0,1211822.0,44031,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552882553,296692.00
03/18/2019 00:15,2,0.000,ALERT,212.61,297.57,59.996,1552882503,"201051344000955","174011545737251",0.00,-4.00,0,295.46,298.77,0.0,0.0,0.000,1234604.5,1234604.5,20079,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552882555,296693.00
03/18/2019 00:15,2,0.000,ALERT,212.38,296.66,60.033,1552882503,"201051344000648","174011545737251",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,1225645.1,1225645.1,43537,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882557,296694.00
03/18/2019 00:15,2,0.000,ALERT,212.83,297.26,59.996,1552882503,"201051344000645","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1230263.6,1230263.6,43496,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882559,296695.00
03/18/2019 00:15,2,0.000,ALERT,212.38,297.87,60.038,1552882503,"201051344000569","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1246224.1,1246224.1,11718,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552882560,296696.00
03/18/2019 00:15,2,0.000,ALERT,212.61,296.96,59.990,1552882503,"179051228000119","174011545737251",0.00,-2.00,0,293.96,299.37,0.0,0.0,0.000,33828.1,33828.1,11794,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552882562,296697.00
03/18/2019 00:30,2,0.000,ALERT,212.16,297.57,60.012,1552883403,"201051344000579","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1246051.4,1246051.4,12171,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883406,296698.00
03/18/2019 00:30,2,0.000,ALERT,212.38,296.06,60.012,1552883403,"201051344001025","174011545737251",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,1228556.5,1228556.5,20092,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883407,296699.00
03/18/2019 00:30,2,0.000,ALERT,212.61,296.66,60.012,1552883403,"201051344001093","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1212741.3,1212741.3,20110,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883409,296700.00
03/18/2019 00:30,2,0.000,ALERT,211.93,296.66,60.012,1552883403,"201051344000458","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1229371.0,1229371.0,11909,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883411,296701.00
03/18/2019 00:30,2,0.000,ALERT,212.38,297.26,60.012,1552883403,"201051344000890","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1227275.8,1227275.8,20041,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552883413,296702.00
03/18/2019 00:30,2,0.000,ALERT,211.93,296.66,60.012,1552883403,"201051344000988","174011545737251",0.00,-3.50,0,292.16,298.47,0.0,0.0,0.000,953016.5,953016.5,12262,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883415,296703.00
03/18/2019 00:30,2,0.000,ALERT,213.06,297.87,60.043,1552883403,"201051344000582","174011545737251",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,1206739.3,1206739.3,20011,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883416,296704.00
03/18/2019 00:30,2,0.000,ALERT,211.93,297.57,60.006,1552883403,"201051344000868","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1214435.3,1214435.3,43958,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552883418,296705.00
03/18/2019 00:30,2,0.000,ALERT,212.61,297.26,60.006,1552883403,"201051344000576","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1232672.0,1232672.0,15995,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883420,296706.00
03/18/2019 00:30,2,0.000,ALERT,212.16,296.96,60.017,1552883403,"201051344001158","174011545737251",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,1209861.2,1209861.2,12217,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883422,296707.00
03/18/2019 00:30,2,0.000,ALERT,212.83,296.36,60.006,1552883403,"201051344000917","174011545737251",0.00,-3.50,0,293.36,298.47,0.0,0.0,0.000,1224690.1,1224690.1,19887,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883424,296708.00
03/18/2019 00:30,2,0.000,ALERT,212.83,296.36,59.969,1552883403,"201051344000417","174011545737251",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,988214.1,988214.1,20108,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552883426,296709.00
03/18/2019 00:30,2,0.000,ALERT,212.83,296.96,60.006,1552883403,"201051344000685","174011545737251",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,1229230.6,1229230.6,20096,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883428,296710.00
03/18/2019 00:30,2,0.000,ALERT,212.61,296.36,59.975,1552883403,"201051344000651","174011545737251",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,1221799.1,1221799.1,20077,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883429,296711.00
03/18/2019 00:30,2,0.000,ALERT,211.70,297.26,59.953,1552883403,"201051344000594","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1235437.6,1235437.6,43908,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883431,296712.00
03/18/2019 00:30,2,0.000,ALERT,212.16,297.26,60.001,1552883403,"201051344000469","174011545737251",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,1213969.7,1213969.7,12201,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883433,296713.00
03/18/2019 00:30,2,0.000,ALERT,212.61,297.26,60.006,1552883403,"201051344000585","174011545737251",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,1234593.5,1234593.5,20133,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552883435,296714.00
03/18/2019 00:30,2,0.000,ALERT,212.61,296.96,60.001,1552883403,"201051344000853","174011545737251",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,1237278.5,1237278.5,11797,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883437,296715.00
03/18/2019 00:30,2,0.000,ALERT,212.83,297.26,60.001,1552883403,"201051344001145","174011545737251",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,1237525.9,1237525.9,20049,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883438,296716.00
03/18/2019 00:30,2,0.000,ALERT,212.83,296.96,59.990,1552883403,"201051344000438","174011545737251",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,1230180.1,1230180.1,20089,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883440,296717.00
03/18/2019 00:30,2,0.000,ALERT,212.16,296.66,59.996,1552883403,"201051344001135","174011545737251",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,1217215.6,1217215.6,20042,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552883442,296718.00
03/18/2019 00:30,2,0.000,ALERT,212.16,296.96,60.006,1552883403,"201051344000983","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1235505.2,1235505.2,11803,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552883444,296719.00
03/18/2019 00:30,2,0.000,ALERT,212.61,296.36,60.038,1552883403,"201051344001203","174011545737251",0.00,-5.50,0,294.56,300.57,0.0,0.0,0.000,1224816.0,1224816.0,20090,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552883446,296720.00
03/18/2019 00:30,2,0.000,ALERT,212.61,297.26,60.028,1552883403,"201051344001230","174011545737251",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,1222019.4,1222019.4,19903,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883447,296721.00
03/18/2019 00:30,2,0.000,ALERT,212.38,296.66,59.975,1552883403,"201051344000646","174011545737251",0.00,-5.00,0,293.96,298.47,0.0,0.0,0.000,1215044.4,1215044.4,20061,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883449,296722.00
03/18/2019 00:30,2,0.000,ALERT,212.61,296.66,59.996,1552883403,"201051344000867","174011545737251",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,1213050.9,1213050.9,43981,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883451,296723.00
03/18/2019 00:30,2,0.000,ALERT,212.83,296.66,59.996,1552883403,"201051344000633","174011545737251",0.00,-5.00,0,293.06,298.17,0.0,0.0,0.000,1211822.0,1211822.0,44033,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552883453,296724.00
03/18/2019 00:30,2,0.000,ALERT,212.16,296.96,59.996,1552883403,"201051344000955","174011545737251",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,1234604.5,1234604.5,20081,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552883455,296725.00
03/18/2019 00:30,2,0.000,ALERT,212.16,296.06,59.996,1552883403,"201051344000648","174011545737251",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,1225645.1,1225645.1,43539,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883457,296726.00
03/18/2019 00:30,2,0.000,ALERT,212.61,296.96,60.001,1552883403,"201051344000645","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1230263.6,1230263.6,43498,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552883459,296727.00
03/18/2019 00:30,2,0.000,ALERT,212.38,297.57,59.990,1552883403,"201051344000569","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1246224.1,1246224.1,11720,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552883460,296728.00
03/18/2019 00:30,2,0.000,ALERT,212.61,296.66,59.996,1552883403,"179051228000119","174011545737251",0.00,-2.00,0,292.76,298.17,0.0,0.0,0.000,33828.1,33828.1,11796,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552883462,296729.00
03/18/2019 00:45,2,0.000,ALERT,212.38,297.87,60.012,1552884304,"201051344000579","174011545737251",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,1246051.4,1246051.4,12173,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884306,296730.00
03/18/2019 00:45,2,0.000,ALERT,212.61,296.36,60.038,1552884304,"201051344001025","174011545737251",0.00,-6.00,0,293.96,299.37,0.0,0.0,0.000,1228556.5,1228556.5,20094,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884308,296731.00
03/18/2019 00:45,2,0.000,ALERT,212.61,296.96,60.022,1552884304,"201051344001093","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1212741.3,1212741.3,20112,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552884310,296732.00
03/18/2019 00:45,2,0.000,ALERT,212.38,297.57,60.059,1552884304,"201051344000458","174011545737251",0.00,-2.00,0,294.56,299.67,0.0,0.0,0.000,1229371.0,1229371.0,11911,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884312,296733.00
03/18/2019 00:45,2,0.000,ALERT,212.61,297.26,60.022,1552884304,"201051344000890","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1227275.8,1227275.8,20043,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884314,296734.00
03/18/2019 00:45,2,0.000,ALERT,212.16,296.96,60.022,1552884304,"201051344000988","174011545737251",0.00,-3.50,0,291.85,298.47,0.0,0.0,0.000,953016.5,953016.5,12264,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884315,296735.00
03/18/2019 00:45,2,0.000,ALERT,213.06,297.87,60.033,1552884304,"201051344000582","174011545737251",0.00,-6.00,0,296.06,299.37,0.0,0.0,0.000,1206739.3,1206739.3,20013,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884317,296736.00
03/18/2019 00:45,2,0.000,ALERT,212.38,297.87,60.028,1552884304,"201051344000868","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1214435.3,1214435.3,43960,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884319,296737.00
03/18/2019 00:45,2,0.000,ALERT,212.83,297.87,60.028,1552884304,"201051344000576","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1232672.0,1232672.0,15997,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884321,296738.00
03/18/2019 00:45,2,0.000,ALERT,212.61,297.26,60.022,1552884304,"201051344001158","174011545737251",0.00,-5.00,0,293.96,298.47,0.0,0.0,0.000,1209861.2,1209861.2,12219,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552884323,296739.00
03/18/2019 00:45,2,0.000,ALERT,212.83,296.36,60.065,1552884304,"201051344000917","174011545737251",0.00,-3.50,0,293.96,297.87,0.0,0.0,0.000,1224690.1,1224690.1,19889,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884324,296740.00
03/18/2019 00:45,2,0.000,ALERT,212.83,296.06,60.033,1552884304,"201051344000417","174011545737251",0.00,-5.00,0,294.56,297.87,0.0,0.0,0.000,988214.1,988214.1,20110,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884326,296741.00
03/18/2019 00:45,2,0.000,ALERT,213.06,296.96,60.065,1552884304,"201051344000685","174011545737251",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,1229230.6,1229230.6,20098,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884328,296742.00
03/18/2019 00:45,2,0.000,ALERT,212.61,296.06,60.028,1552884304,"201051344000651","174011545737251",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,1221799.1,1221799.1,20079,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552884330,296743.00
03/18/2019 00:45,2,0.000,ALERT,211.93,297.57,60.028,1552884304,"201051344000594","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1235437.6,1235437.6,43910,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884332,296744.00
03/18/2019 00:45,2,0.000,ALERT,212.61,297.57,60.028,1552884304,"201051344000469","174011545737251",0.00,-5.00,0,293.36,298.47,0.0,0.0,0.000,1213969.7,1213969.7,12203,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884334,296745.00
03/18/2019 00:45,2,0.000,ALERT,212.83,297.26,60.065,1552884304,"201051344000585","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,1234593.5,1234593.5,20135,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884335,296746.00
03/18/2019 00:45,2,0.000,ALERT,213.06,297.26,60.033,1552884304,"201051344000853","174011545737251",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,1237278.5,1237278.5,11799,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884338,296747.00
03/18/2019 00:45,2,0.000,ALERT,212.83,297.26,60.033,1552884304,"201051344001145","174011545737251",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,1237525.9,1237525.9,20051,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884339,296748.00
03/18/2019 00:45,2,0.000,ALERT,212.83,297.26,60.033,1552884304,"201051344000438","174011545737251",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,1230180.1,1230180.1,20091,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884341,296749.00
03/18/2019 00:45,2,0.000,ALERT,212.16,296.96,59.975,1552884304,"201051344001135","174011545737251",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,1217215.6,1217215.6,20044,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552884343,296750.00
03/18/2019 00:45,2,0.000,ALERT,212.38,297.57,60.028,1552884304,"201051344000983","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1235505.2,1235505.2,11805,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884345,296751.00
03/18/2019 00:45,2,0.000,ALERT,212.61,296.36,60.017,1552884304,"201051344001203","174011545737251",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,1224816.0,1224816.0,20092,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884347,296752.00
03/18/2019 00:45,2,0.000,ALERT,212.61,297.26,60.017,1552884304,"201051344001230","174011545737251",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,1222019.4,1222019.4,19905,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884349,296753.00
03/18/2019 00:45,2,0.000,ALERT,212.38,296.66,60.022,1552884304,"201051344000646","174011545737251",0.00,-5.00,0,294.56,298.17,0.0,0.0,0.000,1215044.4,1215044.4,20063,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884350,296754.00
03/18/2019 00:45,2,0.000,ALERT,212.83,296.96,60.022,1552884304,"201051344000867","174011545737251",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,1213050.9,1213050.9,43983,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884352,296755.00
03/18/2019 00:45,2,0.000,ALERT,213.06,296.96,60.065,1552884304,"201051344000633","174011545737251",0.00,-5.00,0,292.76,298.47,0.0,0.0,0.000,1211822.0,1211822.0,44035,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884354,296756.00
03/18/2019 00:45,2,0.000,ALERT,212.38,296.96,60.043,1552884304,"201051344000955","174011545737251",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,1234604.5,1234604.5,20083,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884356,296757.00
03/18/2019 00:45,2,0.000,ALERT,212.38,296.36,60.028,1552884304,"201051344000648","174011545737251",0.00,-5.00,0,293.66,298.77,0.0,0.0,0.000,1225645.1,1225645.1,43541,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552884358,296758.00
03/18/2019 00:45,2,0.000,ALERT,212.83,297.26,59.969,1552884304,"201051344000645","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1230263.6,1230263.6,43500,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552884360,296759.00
03/18/2019 00:45,2,0.000,ALERT,212.38,297.87,60.017,1552884304,"201051344000569","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1246224.1,1246224.1,11722,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552884361,296760.00
03/18/2019 00:45,2,0.000,ALERT,212.61,296.66,60.012,1552884304,"179051228000119","174011545737251",0.00,-2.00,0,293.06,298.17,0.0,0.0,0.000,33828.1,33828.1,11798,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552884363,296761.00
03/18/2019 01:00,2,0.000,ALERT,212.61,298.17,59.953,1552885204,"201051344000579","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1246051.4,1246051.4,12175,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885206,296762.00
03/18/2019 01:00,2,0.000,ALERT,212.83,296.66,59.964,1552885204,"201051344001025","174011545737251",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,1228556.5,1228556.5,20096,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885208,296763.00
03/18/2019 01:00,2,0.000,ALERT,212.83,296.96,59.959,1552885204,"201051344001093","174011545737251",0.00,-3.50,0,294.86,298.47,0.0,0.0,0.000,1212741.3,1212741.3,20114,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552885210,296764.00
03/18/2019 01:00,2,0.000,ALERT,212.38,297.57,59.964,1552885204,"201051344000458","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1229371.0,1229371.0,11913,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552885212,296765.00
03/18/2019 01:00,2,0.000,ALERT,212.83,297.57,59.980,1552885204,"201051344000890","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1227275.8,1227275.8,20045,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885213,296766.00
03/18/2019 01:00,2,0.000,ALERT,212.38,297.26,59.975,1552885204,"201051344000988","174011545737251",0.00,-3.50,0,292.46,298.47,0.0,0.0,0.000,953016.5,953016.5,12266,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885215,296767.00
03/18/2019 01:00,2,0.000,ALERT,213.29,298.17,59.990,1552885204,"201051344000582","174011545737251",0.00,-6.00,0,296.06,299.37,0.0,0.0,0.000,1206739.3,1206739.3,20015,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885217,296768.00
03/18/2019 01:00,2,0.000,ALERT,212.38,298.17,60.022,1552885204,"201051344000868","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1214435.3,1214435.3,43962,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552885219,296769.00
03/18/2019 01:00,2,0.000,ALERT,213.06,298.17,59.938,1552885204,"201051344000576","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1232672.0,1232672.0,15999,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552885221,296770.00
03/18/2019 01:00,2,0.000,ALERT,212.61,297.57,59.985,1552885204,"201051344001158","174011545737251",0.00,-5.50,0,294.56,298.47,0.0,0.0,0.000,1209861.2,1209861.2,12221,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885223,296771.00
03/18/2019 01:00,2,0.000,ALERT,213.06,296.66,59.985,1552885204,"201051344000917","174011545737251",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,1224690.1,1224690.1,19891,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885225,296772.00
03/18/2019 01:00,2,0.000,ALERT,213.06,296.36,59.996,1552885204,"201051344000417","174011545737251",0.00,-5.50,0,294.26,298.17,0.0,0.0,0.000,988214.1,988214.1,20112,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552885226,296773.00
03/18/2019 01:00,2,0.000,ALERT,213.06,296.96,59.975,1552885204,"201051344000685","174011545737251",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,1229230.6,1229230.6,20100,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552885228,296774.00
03/18/2019 01:00,2,0.000,ALERT,212.83,296.06,60.038,1552885204,"201051344000651","174011545737251",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,1221799.1,1221799.1,20081,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885230,296775.00
03/18/2019 01:00,2,0.000,ALERT,212.16,298.17,59.985,1552885204,"201051344000594","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1235437.6,1235437.6,43912,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552885232,296776.00
03/18/2019 01:00,2,0.000,ALERT,212.61,297.26,59.985,1552885204,"201051344000469","174011545737251",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,1213969.7,1213969.7,12205,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885234,296777.00
