ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 01:00,2,0.000,ALERT,213.06,297.26,60.038,1552885204,"201051344000585","174011545737251",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,1234593.5,1234593.5,20137,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885236,296778.00
03/18/2019 01:00,2,0.000,ALERT,213.06,297.26,59.996,1552885204,"201051344000853","174011545737251",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,1237278.5,1237278.5,11801,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552885237,296779.00
03/18/2019 01:00,2,0.000,ALERT,213.06,296.96,59.985,1552885204,"201051344001145","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1237525.9,1237525.9,20053,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885239,296780.00
03/18/2019 01:00,2,0.000,ALERT,212.83,297.26,59.996,1552885204,"201051344000438","174011545737251",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,1230180.1,1230180.1,20093,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885241,296781.00
03/18/2019 01:00,2,0.000,ALERT,212.38,296.96,59.990,1552885204,"201051344001135","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1217215.6,1217215.6,20046,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885243,296782.00
03/18/2019 01:00,2,0.000,ALERT,212.38,297.57,60.043,1552885204,"201051344000983","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1235505.2,1235505.2,11807,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885245,296783.00
03/18/2019 01:00,2,0.000,ALERT,212.83,296.66,60.001,1552885204,"201051344001203","174011545737251",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,1224816.0,1224816.0,20094,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885247,296784.00
03/18/2019 01:00,2,0.000,ALERT,212.83,297.26,59.990,1552885204,"201051344001230","174011545737251",0.00,-5.50,0,295.46,299.07,0.0,0.0,0.000,1222019.4,1222019.4,19907,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552885248,296785.00
03/18/2019 01:00,2,0.000,ALERT,212.61,296.66,59.990,1552885204,"201051344000646","174011545737251",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,1215044.4,1215044.4,20065,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885250,296786.00
03/18/2019 01:00,2,0.000,ALERT,212.83,297.26,60.028,1552885204,"201051344000867","174011545737251",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,1213050.9,1213050.9,43985,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885252,296787.00
03/18/2019 01:00,2,0.000,ALERT,213.06,296.96,60.022,1552885204,"201051344000633","174011545737251",0.00,-5.00,0,293.06,298.17,0.0,0.0,0.000,1211822.0,1211822.0,44037,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885254,296788.00
03/18/2019 01:00,2,0.000,ALERT,212.61,297.26,59.990,1552885204,"201051344000955","174011545737251",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,1234604.5,1234604.5,20085,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885256,296789.00
03/18/2019 01:00,2,0.000,ALERT,212.61,296.96,59.975,1552885204,"201051344000648","174011545737251",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,1225645.1,1225645.1,43543,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885257,296790.00
03/18/2019 01:00,2,0.000,ALERT,212.83,297.57,59.985,1552885204,"201051344000645","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1230263.6,1230263.6,43502,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552885259,296791.00
03/18/2019 01:00,2,0.000,ALERT,212.61,298.17,59.943,1552885204,"201051344000569","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1246224.1,1246224.1,11724,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552885261,296792.00
03/18/2019 01:00,2,0.000,ALERT,212.83,297.26,59.996,1552885204,"179051228000119","174011545737251",0.00,-2.00,0,293.06,298.17,0.0,0.0,0.000,33828.1,33828.1,11800,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552885263,296793.00
03/18/2019 01:15,2,0.000,ALERT,212.38,298.17,60.001,1552886104,"201051344000579","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1246051.4,1246051.4,12177,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886106,296794.00
03/18/2019 01:15,2,0.000,ALERT,212.83,296.66,60.001,1552886104,"201051344001025","174011545737251",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,1228556.5,1228556.5,20098,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886108,296795.00
03/18/2019 01:15,2,0.000,ALERT,212.83,297.57,59.996,1552886104,"201051344001093","174011545737251",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,1212741.3,1212741.3,20116,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552886110,296796.00
03/18/2019 01:15,2,0.000,ALERT,212.38,297.57,59.996,1552886104,"201051344000458","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1229371.0,1229371.0,11915,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552886112,296797.00
03/18/2019 01:15,2,0.000,ALERT,212.83,297.87,59.964,1552886104,"201051344000890","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1227275.8,1227275.8,20047,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552886113,296798.00
03/18/2019 01:15,2,0.000,ALERT,212.16,297.26,60.012,1552886104,"201051344000988","174011545737251",0.00,-3.50,0,292.76,298.77,0.0,0.0,0.000,953016.5,953016.5,12268,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886115,296799.00
03/18/2019 01:15,2,0.000,ALERT,213.29,298.47,60.001,1552886104,"201051344000582","174011545737251",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,1206739.3,1206739.3,20017,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886117,296800.00
03/18/2019 01:15,2,0.000,ALERT,212.38,298.17,60.012,1552886104,"201051344000868","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1214435.3,1214435.3,43964,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886119,296801.00
03/18/2019 01:15,2,0.000,ALERT,212.83,298.17,60.006,1552886104,"201051344000576","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1232672.0,1232672.0,16001,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886121,296802.00
03/18/2019 01:15,2,0.000,ALERT,212.38,297.57,60.006,1552886104,"201051344001158","174011545737251",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,1209861.2,1209861.2,12223,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886123,296803.00
03/18/2019 01:15,2,0.000,ALERT,213.06,296.96,60.012,1552886104,"201051344000917","174011545737251",0.00,-3.50,0,293.96,298.17,0.0,0.0,0.000,1224690.1,1224690.1,19893,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886124,296804.00
03/18/2019 01:15,2,0.000,ALERT,213.06,296.96,60.017,1552886104,"201051344000417","174011545737251",0.00,-5.50,0,294.56,298.17,0.0,0.0,0.000,988214.1,988214.1,20114,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886126,296805.00
03/18/2019 01:15,2,0.000,ALERT,213.06,297.26,60.006,1552886104,"201051344000685","174011545737251",0.00,-5.50,0,294.86,298.47,0.0,0.0,0.000,1229230.6,1229230.6,20102,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552886128,296806.00
03/18/2019 01:15,2,0.000,ALERT,212.83,296.36,60.043,1552886104,"201051344000651","174011545737251",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,1221799.1,1221799.1,20083,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886130,296807.00
03/18/2019 01:15,2,0.000,ALERT,211.93,298.17,60.017,1552886104,"201051344000594","174011545737251",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,1235437.6,1235437.6,43914,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886132,296808.00
03/18/2019 01:15,2,0.000,ALERT,212.38,297.57,60.017,1552886104,"201051344000469","174011545737251",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,1213969.7,1213969.7,12207,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552886133,296809.00
03/18/2019 01:15,2,0.000,ALERT,212.83,297.57,59.996,1552886104,"201051344000585","174011545737251",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,1234593.5,1234593.5,20139,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886135,296810.00
03/18/2019 01:15,2,0.000,ALERT,212.83,297.57,60.022,1552886104,"201051344000853","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1237278.5,1237278.5,11803,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886137,296811.00
03/18/2019 01:15,2,0.000,ALERT,213.06,297.57,60.017,1552886104,"201051344001145","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1237525.9,1237525.9,20055,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886139,296812.00
03/18/2019 01:15,2,0.000,ALERT,213.06,297.26,60.038,1552886104,"201051344000438","174011545737251",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,1230180.1,1230180.1,20095,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886141,296813.00
03/18/2019 01:15,2,0.000,ALERT,212.61,297.57,60.028,1552886104,"201051344001135","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1217215.6,1217215.6,20048,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886143,296814.00
03/18/2019 01:15,2,0.000,ALERT,212.16,297.57,60.028,1552886104,"201051344000983","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1235505.2,1235505.2,11809,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886145,296815.00
03/18/2019 01:15,2,0.000,ALERT,212.83,296.96,60.033,1552886104,"201051344001203","174011545737251",0.00,-6.00,0,294.86,300.27,0.0,0.0,0.000,1224816.0,1224816.0,20096,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552886147,296816.00
03/18/2019 01:15,2,0.000,ALERT,212.83,297.57,60.028,1552886104,"201051344001230","174011545737251",0.00,-5.50,0,295.46,298.77,0.0,0.0,0.000,1222019.4,1222019.4,19909,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886148,296817.00
03/18/2019 01:15,2,0.000,ALERT,212.38,296.96,60.028,1552886104,"201051344000646","174011545737251",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,1215044.4,1215044.4,20067,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886150,296818.00
03/18/2019 01:15,2,0.000,ALERT,212.61,296.96,60.001,1552886104,"201051344000867","174011545737251",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,1213050.9,1213050.9,43987,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552886152,296819.00
03/18/2019 01:15,2,0.000,ALERT,213.06,296.96,60.065,1552886104,"201051344000633","174011545737251",0.00,-5.00,0,293.06,298.47,0.0,0.0,0.000,1211822.0,1211822.0,44039,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886154,296820.00
03/18/2019 01:15,2,0.000,ALERT,212.61,297.57,60.017,1552886104,"201051344000955","174011545737251",0.00,-5.00,0,295.16,298.47,0.0,0.0,0.000,1234604.5,1234604.5,20087,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886156,296821.00
03/18/2019 01:15,2,0.000,ALERT,212.38,296.66,60.049,1552886104,"201051344000648","174011545737251",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,1225645.1,1225645.1,43545,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886157,296822.00
03/18/2019 01:15,2,0.000,ALERT,212.83,297.26,60.017,1552886104,"201051344000645","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1230263.6,1230263.6,43504,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552886159,296823.00
03/18/2019 01:15,2,0.000,ALERT,212.38,298.17,60.070,1552886104,"201051344000569","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1246224.1,1246224.1,11726,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552886161,296824.00
03/18/2019 01:15,2,0.000,ALERT,213.06,296.96,59.985,1552886104,"179051228000119","174011545737251",0.00,-2.00,0,293.36,298.47,0.0,0.0,0.000,33828.1,33828.1,11802,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552886163,296825.00
03/18/2019 01:30,2,0.000,ALERT,212.61,298.17,60.028,1552887003,"201051344000579","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1246051.4,1246051.4,12179,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887006,296826.00
03/18/2019 01:30,2,0.000,ALERT,212.38,296.06,60.012,1552887003,"201051344001025","174011545737251",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,1228556.5,1228556.5,20100,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887007,296827.00
03/18/2019 01:30,2,0.000,ALERT,212.61,296.96,60.006,1552887003,"201051344001093","174011545737251",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,1212741.3,1212741.3,20118,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887009,296828.00
03/18/2019 01:30,2,0.000,ALERT,212.38,297.57,60.028,1552887003,"201051344000458","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,1229371.0,1229371.0,11917,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887011,296829.00
03/18/2019 01:30,2,0.000,ALERT,212.61,297.26,60.017,1552887003,"201051344000890","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1227275.8,1227275.8,20049,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887013,296830.00
03/18/2019 01:30,2,0.000,ALERT,212.38,297.57,60.038,1552887003,"201051344000988","174011545737251",0.00,-3.50,0,292.76,298.77,0.0,0.0,0.000,953016.5,953016.5,12270,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887015,296831.00
03/18/2019 01:30,2,0.000,ALERT,213.06,297.87,60.022,1552887003,"201051344000582","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1206739.3,1206739.3,20019,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887016,296832.00
03/18/2019 01:30,2,0.000,ALERT,212.38,298.17,60.028,1552887003,"201051344000868","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1214435.3,1214435.3,43966,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887018,296833.00
03/18/2019 01:30,2,0.000,ALERT,213.06,298.17,60.028,1552887003,"201051344000576","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1232672.0,1232672.0,16003,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887020,296834.00
03/18/2019 01:30,2,0.000,ALERT,212.61,297.26,60.022,1552887003,"201051344001158","174011545737251",0.00,-5.50,0,295.16,298.77,0.0,0.0,0.000,1209861.2,1209861.2,12225,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887022,296835.00
03/18/2019 01:30,2,0.000,ALERT,212.83,296.66,60.033,1552887003,"201051344000917","174011545737251",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,1224690.1,1224690.1,19895,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887024,296836.00
03/18/2019 01:30,2,0.000,ALERT,213.06,296.36,60.049,1552887003,"201051344000417","174011545737251",0.00,-5.50,0,294.86,298.47,0.0,0.0,0.000,988214.1,988214.1,20116,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887026,296837.00
03/18/2019 01:30,2,0.000,ALERT,213.06,296.96,60.028,1552887003,"201051344000685","174011545737251",0.00,-5.50,0,295.16,298.77,0.0,0.0,0.000,1229230.6,1229230.6,20104,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887028,296838.00
03/18/2019 01:30,2,0.000,ALERT,212.83,296.06,60.033,1552887003,"201051344000651","174011545737251",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,1221799.1,1221799.1,20085,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887029,296839.00
03/18/2019 01:30,2,0.000,ALERT,212.16,297.87,60.012,1552887003,"201051344000594","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1235437.6,1235437.6,43916,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887031,296840.00
03/18/2019 01:30,2,0.000,ALERT,212.61,297.57,59.990,1552887003,"201051344000469","174011545737251",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,1213969.7,1213969.7,12209,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887033,296841.00
03/18/2019 01:30,2,0.000,ALERT,213.06,297.57,60.022,1552887003,"201051344000585","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1234593.5,1234593.5,20141,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887035,296842.00
03/18/2019 01:30,2,0.000,ALERT,213.06,297.57,60.022,1552887003,"201051344000853","174011545737251",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,1237278.5,1237278.5,11805,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887037,296843.00
03/18/2019 01:30,2,0.000,ALERT,213.06,297.26,60.001,1552887003,"201051344001145","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,1237525.9,1237525.9,20057,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887038,296844.00
03/18/2019 01:30,2,0.000,ALERT,213.06,297.26,60.022,1552887003,"201051344000438","174011545737251",0.00,-5.50,0,295.76,299.07,0.0,0.0,0.000,1230180.1,1230180.1,20097,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887040,296845.00
03/18/2019 01:30,2,0.000,ALERT,212.38,297.26,60.049,1552887003,"201051344001135","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,1217215.6,1217215.6,20050,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887042,296846.00
03/18/2019 01:30,2,0.000,ALERT,212.61,297.87,60.043,1552887003,"201051344000983","174011545737251",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,1235505.2,1235505.2,11811,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887044,296847.00
03/18/2019 01:30,2,0.000,ALERT,212.83,296.66,60.038,1552887003,"201051344001203","174011545737251",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,1224816.0,1224816.0,20098,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887046,296848.00
03/18/2019 01:30,2,0.000,ALERT,212.83,297.57,59.985,1552887003,"201051344001230","174011545737251",0.00,-5.50,0,295.46,299.07,0.0,0.0,0.000,1222019.4,1222019.4,19911,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887048,296849.00
03/18/2019 01:30,2,0.000,ALERT,212.61,296.96,60.038,1552887003,"201051344000646","174011545737251",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,1215044.4,1215044.4,20069,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887049,296850.00
03/18/2019 01:30,2,0.000,ALERT,212.83,296.66,59.996,1552887003,"201051344000867","174011545737251",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,1213050.9,1213050.9,43989,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887051,296851.00
03/18/2019 01:30,2,0.000,ALERT,213.29,297.26,60.022,1552887003,"201051344000633","174011545737251",0.00,-5.00,0,293.36,298.47,0.0,0.0,0.000,1211822.0,1211822.0,44041,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887053,296852.00
03/18/2019 01:30,2,0.000,ALERT,212.38,297.26,60.033,1552887003,"201051344000955","174011545737251",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,1234604.5,1234604.5,20089,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887055,296853.00
03/18/2019 01:30,2,0.000,ALERT,212.61,296.66,60.028,1552887003,"201051344000648","174011545737251",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,1225645.1,1225645.1,43547,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887057,296854.00
03/18/2019 01:30,2,0.000,ALERT,213.06,297.57,60.033,1552887003,"201051344000645","174011545737251",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,1230263.6,1230263.6,43506,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887058,296855.00
03/18/2019 01:30,2,0.000,ALERT,212.61,298.47,60.028,1552887003,"201051344000569","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1246224.1,1246224.1,11728,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887060,296856.00
03/18/2019 01:30,2,0.000,ALERT,213.06,297.26,60.054,1552887003,"179051228000119","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,33828.1,33828.1,11804,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552887062,296857.00
03/18/2019 01:45,2,0.000,ALERT,212.61,298.17,59.996,1552887905,"201051344000579","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1246051.4,1246051.4,12181,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887907,296858.00
03/18/2019 01:45,2,0.000,ALERT,212.83,296.66,59.975,1552887905,"201051344001025","174011545737251",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,1228556.5,1228556.5,20102,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887909,296859.00
03/18/2019 01:45,2,0.000,ALERT,213.06,297.26,59.996,1552887905,"201051344001093","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1212741.3,1212741.3,20120,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887910,296860.00
03/18/2019 01:45,2,0.000,ALERT,212.38,297.26,59.980,1552887905,"201051344000458","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1229371.0,1229371.0,11919,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887912,296861.00
03/18/2019 01:45,2,0.000,ALERT,212.83,297.87,60.017,1552887905,"201051344000890","174011545737251",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,1227275.8,1227275.8,20051,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887914,296862.00
03/18/2019 01:45,2,0.000,ALERT,212.38,297.26,60.006,1552887905,"201051344000988","174011545737251",0.00,-3.50,0,293.06,298.77,0.0,0.0,0.000,953016.5,953016.5,12272,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887916,296863.00
03/18/2019 01:45,2,0.000,ALERT,213.51,298.47,60.001,1552887905,"201051344000582","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,1206739.3,1206739.3,20021,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887918,296864.00
03/18/2019 01:45,2,0.000,ALERT,212.38,298.17,60.017,1552887905,"201051344000868","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1214435.3,1214435.3,43968,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887920,296865.00
03/18/2019 01:45,2,0.000,ALERT,213.06,298.47,60.006,1552887905,"201051344000576","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1232672.0,1232672.0,16005,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887921,296866.00
03/18/2019 01:45,2,0.000,ALERT,212.61,297.57,60.006,1552887905,"201051344001158","174011545737251",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,1209861.2,1209861.2,12227,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887923,296867.00
03/18/2019 01:45,2,0.000,ALERT,213.29,297.26,60.001,1552887905,"201051344000917","174011545737251",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,1224690.1,1224690.1,19897,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887925,296868.00
03/18/2019 01:45,2,0.000,ALERT,213.29,296.96,60.006,1552887905,"201051344000417","174011545737251",0.00,-5.00,0,294.26,298.17,0.0,0.0,0.000,988214.1,988214.1,20118,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887927,296869.00
03/18/2019 01:45,2,0.000,ALERT,213.29,297.57,60.012,1552887905,"201051344000685","174011545737251",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,1229230.6,1229230.6,20106,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887929,296870.00
03/18/2019 01:45,2,0.000,ALERT,212.83,296.36,60.001,1552887905,"201051344000651","174011545737251",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,1221799.1,1221799.1,20087,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887930,296871.00
03/18/2019 01:45,2,0.000,ALERT,212.16,298.17,60.043,1552887905,"201051344000594","174011545737251",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,1235437.6,1235437.6,43918,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887932,296872.00
03/18/2019 01:45,2,0.000,ALERT,212.61,297.87,60.006,1552887905,"201051344000469","174011545737251",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,1213969.7,1213969.7,12211,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887934,296873.00
03/18/2019 01:45,2,0.000,ALERT,213.06,297.57,60.006,1552887905,"201051344000585","174011545737251",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,1234593.5,1234593.5,20143,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887936,296874.00
03/18/2019 01:45,2,0.000,ALERT,213.06,297.57,60.001,1552887905,"201051344000853","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1237278.5,1237278.5,11807,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887938,296875.00
03/18/2019 01:45,2,0.000,ALERT,213.29,297.87,59.990,1552887905,"201051344001145","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1237525.9,1237525.9,20059,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887940,296876.00
03/18/2019 01:45,2,0.000,ALERT,213.06,297.57,59.985,1552887905,"201051344000438","174011545737251",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,1230180.1,1230180.1,20099,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887941,296877.00
03/18/2019 01:45,2,0.000,ALERT,212.61,297.57,59.975,1552887905,"201051344001135","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1217215.6,1217215.6,20052,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887943,296878.00
03/18/2019 01:45,2,0.000,ALERT,212.38,297.57,59.964,1552887905,"201051344000983","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1235505.2,1235505.2,11813,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887945,296879.00
03/18/2019 01:45,2,0.000,ALERT,213.06,297.26,60.001,1552887905,"201051344001203","174011545737251",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,1224816.0,1224816.0,20100,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887947,296880.00
03/18/2019 01:45,2,0.000,ALERT,212.83,297.87,59.996,1552887905,"201051344001230","174011545737251",0.00,-5.00,0,295.76,299.07,0.0,0.0,0.000,1222019.4,1222019.4,19913,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887949,296881.00
03/18/2019 01:45,2,0.000,ALERT,212.83,297.57,59.964,1552887905,"201051344000646","174011545737251",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,1215044.4,1215044.4,20071,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887951,296882.00
03/18/2019 01:45,2,0.000,ALERT,212.83,297.26,60.001,1552887905,"201051344000867","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1213050.9,1213050.9,43991,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887952,296883.00
03/18/2019 01:45,2,0.000,ALERT,213.06,297.26,60.001,1552887905,"201051344000633","174011545737251",0.00,-5.00,0,293.66,298.77,0.0,0.0,0.000,1211822.0,1211822.0,44043,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887954,296884.00
03/18/2019 01:45,2,0.000,ALERT,212.61,297.57,59.975,1552887905,"201051344000955","174011545737251",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,1234604.5,1234604.5,20091,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887956,296885.00
03/18/2019 01:45,2,0.000,ALERT,212.38,296.96,59.985,1552887905,"201051344000648","174011545737251",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,1225645.1,1225645.1,43549,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887958,296886.00
03/18/2019 01:45,2,0.000,ALERT,212.83,297.57,59.964,1552887905,"201051344000645","174011545737251",0.00,-3.50,0,295.76,299.07,0.0,0.0,0.000,1230263.6,1230263.6,43508,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552887960,296887.00
03/18/2019 01:45,2,0.000,ALERT,212.61,298.17,59.996,1552887905,"201051344000569","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1246224.1,1246224.1,11730,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552887961,296888.00
03/18/2019 01:45,2,0.000,ALERT,212.83,296.96,59.996,1552887905,"179051228000119","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,33828.1,33828.1,11806,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552887963,296889.00
03/18/2019 02:00,2,0.000,ALERT,212.38,298.47,60.017,1552888804,"201051344000579","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1246051.4,1246051.4,12183,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552888807,296890.00
03/18/2019 02:00,2,0.000,ALERT,212.38,296.06,60.006,1552888804,"201051344001025","174011545737251",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,1228556.5,1228556.5,20104,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552888808,296891.00
03/18/2019 02:00,2,0.000,ALERT,212.38,296.66,60.006,1552888804,"201051344001093","174011545737251",0.00,-3.50,0,295.46,298.77,0.0,0.0,0.000,1212741.3,1212741.3,20122,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888810,296892.00
03/18/2019 02:00,2,0.000,ALERT,212.16,297.57,60.001,1552888804,"201051344000458","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1229371.0,1229371.0,11921,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888812,296893.00
03/18/2019 02:00,2,0.000,ALERT,212.38,296.96,60.006,1552888804,"201051344000890","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1227275.8,1227275.8,20053,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888814,296894.00
03/18/2019 02:00,2,0.000,ALERT,211.93,296.96,59.996,1552888804,"201051344000988","174011545737251",0.00,-3.00,0,293.06,299.07,0.0,0.0,0.000,953016.5,953016.5,12274,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888816,296895.00
03/18/2019 02:00,2,0.000,ALERT,213.06,297.57,60.001,1552888804,"201051344000582","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,1206739.3,1206739.3,20023,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888818,296896.00
03/18/2019 02:00,2,0.000,ALERT,212.16,297.87,59.996,1552888804,"201051344000868","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1214435.3,1214435.3,43970,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888819,296897.00
03/18/2019 02:00,2,0.000,ALERT,212.61,297.87,60.022,1552888804,"201051344000576","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1232672.0,1232672.0,16007,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552888821,296898.00
03/18/2019 02:00,2,0.000,ALERT,212.38,297.26,60.001,1552888804,"201051344001158","174011545737251",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,1209861.2,1209861.2,12229,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552888823,296899.00
03/18/2019 02:00,2,0.000,ALERT,212.61,296.06,60.012,1552888804,"201051344000917","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1224690.1,1224690.1,19899,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888825,296900.00
03/18/2019 02:00,2,0.000,ALERT,212.61,296.06,60.038,1552888804,"201051344000417","174011545737251",0.00,-5.00,0,295.16,298.47,0.0,0.0,0.000,988214.1,988214.1,20120,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552888827,296901.00
03/18/2019 02:00,2,0.000,ALERT,212.61,296.36,60.012,1552888804,"201051344000685","174011545737251",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,1229230.6,1229230.6,20108,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552888828,296902.00
03/18/2019 02:00,2,0.000,ALERT,212.38,295.76,60.006,1552888804,"201051344000651","174011545737251",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,1221799.1,1221799.1,20089,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888830,296903.00
03/18/2019 02:00,2,0.000,ALERT,211.93,298.47,60.017,1552888804,"201051344000594","174011545737251",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,1235437.6,1235437.6,43920,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552888832,296904.00
03/18/2019 02:00,2,0.000,ALERT,212.16,297.87,60.017,1552888804,"201051344000469","174011545737251",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,1213969.7,1213969.7,12213,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552888834,296905.00
03/18/2019 02:00,2,0.000,ALERT,212.38,296.36,59.996,1552888804,"201051344000585","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1234593.5,1234593.5,20145,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888836,296906.00
03/18/2019 02:00,2,0.000,ALERT,212.61,297.87,60.017,1552888804,"201051344000853","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1237278.5,1237278.5,11809,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888837,296907.00
03/18/2019 02:00,2,0.000,ALERT,212.61,296.66,59.975,1552888804,"201051344001145","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1237525.9,1237525.9,20061,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888839,296908.00
03/18/2019 02:00,2,0.000,ALERT,212.38,296.36,60.022,1552888804,"201051344000438","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1230180.1,1230180.1,20101,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888841,296909.00
03/18/2019 02:00,2,0.000,ALERT,211.93,296.36,60.012,1552888804,"201051344001135","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1217215.6,1217215.6,20054,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888843,296910.00
03/18/2019 02:00,2,0.000,ALERT,211.93,297.57,60.012,1552888804,"201051344000983","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1235505.2,1235505.2,11815,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552888845,296911.00
03/18/2019 02:00,2,0.000,ALERT,212.38,296.06,59.969,1552888804,"201051344001203","174011545737251",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,1224816.0,1224816.0,20102,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888847,296912.00
03/18/2019 02:00,2,0.000,ALERT,212.38,296.66,60.028,1552888804,"201051344001230","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,1222019.4,1222019.4,19915,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888848,296913.00
03/18/2019 02:00,2,0.000,ALERT,211.93,296.36,59.980,1552888804,"201051344000646","174011545737251",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,1215044.4,1215044.4,20073,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888850,296914.00
03/18/2019 02:00,2,0.000,ALERT,212.38,296.96,60.001,1552888804,"201051344000867","174011545737251",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,1213050.9,1213050.9,43993,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888852,296915.00
03/18/2019 02:00,2,0.000,ALERT,212.83,297.26,60.006,1552888804,"201051344000633","174011545737251",0.00,-5.00,0,293.66,298.77,0.0,0.0,0.000,1211822.0,1211822.0,44045,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888854,296916.00
03/18/2019 02:00,2,0.000,ALERT,211.70,296.36,60.006,1552888804,"201051344000955","174011545737251",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,1234604.5,1234604.5,20093,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888856,296917.00
03/18/2019 02:00,2,0.000,ALERT,212.16,296.66,60.001,1552888804,"201051344000648","174011545737251",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,1225645.1,1225645.1,43551,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888858,296918.00
03/18/2019 02:00,2,0.000,ALERT,212.61,297.26,59.959,1552888804,"201051344000645","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1230263.6,1230263.6,43510,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888860,296919.00
03/18/2019 02:00,2,0.000,ALERT,212.16,297.87,59.975,1552888804,"201051344000569","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1246224.1,1246224.1,11732,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552888862,296920.00
03/18/2019 02:00,2,0.000,ALERT,212.61,296.96,59.996,1552888804,"179051228000119","174011545737251",0.00,-2.00,0,293.66,298.77,0.0,0.0,0.000,33828.1,33828.1,11808,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552888863,296921.00
