ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 02:15,2,0.000,ALERT,212.16,297.87,59.996,1552889703,"201051344000579","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1246051.4,1246051.4,12185,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552889706,296922.00
03/18/2019 02:15,2,0.000,ALERT,211.93,295.76,59.990,1552889703,"201051344001025","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1228556.5,1228556.5,20106,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889707,296923.00
03/18/2019 02:15,2,0.000,ALERT,212.16,296.66,60.006,1552889703,"201051344001093","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1212741.3,1212741.3,20124,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889709,296924.00
03/18/2019 02:15,2,0.000,ALERT,211.93,297.26,59.996,1552889703,"201051344000458","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1229371.0,1229371.0,11923,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552889711,296925.00
03/18/2019 02:15,2,0.000,ALERT,212.16,296.96,59.990,1552889703,"201051344000890","174011545737251",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,1227275.8,1227275.8,20055,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889713,296926.00
03/18/2019 02:15,2,0.000,ALERT,211.93,296.96,59.996,1552889703,"201051344000988","174011545737251",0.00,-3.00,0,292.76,299.37,0.0,0.0,0.000,953016.5,953016.5,12276,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889715,296927.00
03/18/2019 02:15,2,0.000,ALERT,212.83,297.87,59.964,1552889703,"201051344000582","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1206739.3,1206739.3,20025,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889717,296928.00
03/18/2019 02:15,2,0.000,ALERT,211.93,297.57,59.990,1552889703,"201051344000868","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1214435.3,1214435.3,43972,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889718,296929.00
03/18/2019 02:15,2,0.000,ALERT,212.61,297.87,59.996,1552889703,"201051344000576","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1232672.0,1232672.0,16009,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889720,296930.00
03/18/2019 02:15,2,0.000,ALERT,212.16,296.96,60.001,1552889703,"201051344001158","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,1209861.2,1209861.2,12231,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889722,296931.00
03/18/2019 02:15,2,0.000,ALERT,212.38,296.06,60.001,1552889703,"201051344000917","174011545737251",0.00,-2.50,0,293.36,297.87,0.0,0.0,0.000,1224690.1,1224690.1,19901,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889724,296932.00
03/18/2019 02:15,2,0.000,ALERT,212.61,296.36,60.012,1552889703,"201051344000417","174011545737251",0.00,-4.00,0,293.96,297.87,0.0,0.0,0.000,988214.1,988214.1,20122,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889726,296933.00
03/18/2019 02:15,2,0.000,ALERT,212.61,296.36,59.996,1552889703,"201051344000685","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,1229230.6,1229230.6,20110,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889728,296934.00
03/18/2019 02:15,2,0.000,ALERT,212.38,296.06,60.006,1552889703,"201051344000651","174011545737251",0.00,-5.50,0,293.96,297.87,0.0,0.0,0.000,1221799.1,1221799.1,20091,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889730,296935.00
03/18/2019 02:15,2,0.000,ALERT,211.93,297.87,60.001,1552889703,"201051344000594","174011545737251",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,1235437.6,1235437.6,43922,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552889732,296936.00
03/18/2019 02:15,2,0.000,ALERT,212.38,297.26,60.012,1552889703,"201051344000469","174011545737251",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,1213969.7,1213969.7,12215,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552889733,296937.00
03/18/2019 02:15,2,0.000,ALERT,212.38,296.96,60.017,1552889703,"201051344000585","174011545737251",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,1234593.5,1234593.5,20147,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552889735,296938.00
03/18/2019 02:15,2,0.000,ALERT,212.83,297.26,60.012,1552889703,"201051344000853","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1237278.5,1237278.5,11811,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889737,296939.00
03/18/2019 02:15,2,0.000,ALERT,212.38,296.96,60.059,1552889703,"201051344001145","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1237525.9,1237525.9,20063,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552889739,296940.00
03/18/2019 02:15,2,0.000,ALERT,212.38,296.96,60.017,1552889703,"201051344000438","174011545737251",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,1230180.1,1230180.1,20103,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889741,296941.00
03/18/2019 02:15,2,0.000,ALERT,211.70,296.66,60.022,1552889703,"201051344001135","174011545737251",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,1217215.6,1217215.6,20056,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552889742,296942.00
03/18/2019 02:15,2,0.000,ALERT,212.16,297.57,60.001,1552889703,"201051344000983","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1235505.2,1235505.2,11817,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889744,296943.00
03/18/2019 02:15,2,0.000,ALERT,212.16,296.36,60.006,1552889703,"201051344001203","174011545737251",0.00,-5.00,0,294.26,299.97,0.0,0.0,0.000,1224816.0,1224816.0,20104,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889746,296944.00
03/18/2019 02:15,2,0.000,ALERT,212.16,296.96,60.049,1552889703,"201051344001230","174011545737251",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,1222019.4,1222019.4,19917,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552889748,296945.00
03/18/2019 02:15,2,0.000,ALERT,211.93,296.36,60.033,1552889703,"201051344000646","174011545737251",0.00,-4.00,0,293.96,298.17,0.0,0.0,0.000,1215044.4,1215044.4,20075,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889750,296946.00
03/18/2019 02:15,2,0.000,ALERT,212.38,296.96,60.070,1552889703,"201051344000867","174011545737251",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,1213050.9,1213050.9,43995,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889752,296947.00
03/18/2019 02:15,2,0.000,ALERT,212.83,297.26,60.038,1552889703,"201051344000633","174011545737251",0.00,-4.00,0,293.66,299.37,0.0,0.0,0.000,1211822.0,1211822.0,44047,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889753,296948.00
03/18/2019 02:15,2,0.000,ALERT,211.93,296.96,60.033,1552889703,"201051344000955","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1234604.5,1234604.5,20095,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889755,296949.00
03/18/2019 02:15,2,0.000,ALERT,212.16,296.66,60.038,1552889703,"201051344000648","174011545737251",0.00,-5.00,0,293.96,299.67,0.0,0.0,0.000,1225645.1,1225645.1,43553,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889757,296950.00
03/18/2019 02:15,2,0.000,ALERT,212.61,297.57,60.038,1552889703,"201051344000645","174011545737251",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,1230263.6,1230263.6,43512,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552889759,296951.00
03/18/2019 02:15,2,0.000,ALERT,212.16,298.17,60.033,1552889703,"201051344000569","174011545737251",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,1246224.1,1246224.1,11734,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552889761,296952.00
03/18/2019 02:15,2,0.000,ALERT,212.61,296.96,60.059,1552889703,"179051228000119","174011545737251",0.00,-1.50,0,293.36,299.07,0.0,0.0,0.000,33828.1,33828.1,11810,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552889763,296953.00
03/18/2019 02:30,2,0.000,ALERT,212.16,298.47,60.001,1552890604,"201051344000579","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1246051.4,1246051.4,12187,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552890606,296954.00
03/18/2019 02:30,2,0.000,ALERT,212.38,296.36,60.006,1552890604,"201051344001025","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1228556.5,1228556.5,20108,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890608,296955.00
03/18/2019 02:30,2,0.000,ALERT,212.38,296.96,60.001,1552890604,"201051344001093","174011545737251",0.00,-3.00,0,294.86,298.17,0.0,0.0,0.000,1212741.3,1212741.3,20126,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890610,296956.00
03/18/2019 02:30,2,0.000,ALERT,212.16,297.87,60.001,1552890604,"201051344000458","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1229371.0,1229371.0,11925,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890612,296957.00
03/18/2019 02:30,2,0.000,ALERT,212.38,297.57,60.001,1552890604,"201051344000890","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1227275.8,1227275.8,20057,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890614,296958.00
03/18/2019 02:30,2,0.000,ALERT,212.16,297.26,59.969,1552890604,"201051344000988","174011545737251",0.00,-2.50,0,292.46,298.47,0.0,0.0,0.000,953016.5,953016.5,12278,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890615,296959.00
03/18/2019 02:30,2,0.000,ALERT,212.83,297.87,59.996,1552890604,"201051344000582","174011545737251",0.00,-5.00,0,295.76,299.07,0.0,0.0,0.000,1206739.3,1206739.3,20027,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552890617,296960.00
03/18/2019 02:30,2,0.000,ALERT,212.16,298.17,59.996,1552890604,"201051344000868","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1214435.3,1214435.3,43974,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890619,296961.00
03/18/2019 02:30,2,0.000,ALERT,212.61,298.17,59.959,1552890604,"201051344000576","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1232672.0,1232672.0,16011,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552890621,296962.00
03/18/2019 02:30,2,0.000,ALERT,212.38,297.57,60.022,1552890604,"201051344001158","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,1209861.2,1209861.2,12233,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890623,296963.00
03/18/2019 02:30,2,0.000,ALERT,212.61,296.06,59.990,1552890604,"201051344000917","174011545737251",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,1224690.1,1224690.1,19903,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890624,296964.00
03/18/2019 02:30,2,0.000,ALERT,212.61,296.36,60.001,1552890604,"201051344000417","174011545737251",0.00,-4.00,0,294.26,297.87,0.0,0.0,0.000,988214.1,988214.1,20124,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890626,296965.00
03/18/2019 02:30,2,0.000,ALERT,212.83,296.66,60.017,1552890604,"201051344000685","174011545737251",0.00,-4.00,0,294.26,298.17,0.0,0.0,0.000,1229230.6,1229230.6,20112,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890628,296966.00
03/18/2019 02:30,2,0.000,ALERT,212.61,296.06,59.980,1552890604,"201051344000651","174011545737251",0.00,-5.50,0,294.26,297.87,0.0,0.0,0.000,1221799.1,1221799.1,20093,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890630,296967.00
03/18/2019 02:30,2,0.000,ALERT,211.93,297.87,60.001,1552890604,"201051344000594","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1235437.6,1235437.6,43924,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890632,296968.00
03/18/2019 02:30,2,0.000,ALERT,212.38,297.57,59.985,1552890604,"201051344000469","174011545737251",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,1213969.7,1213969.7,12217,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890634,296969.00
03/18/2019 02:30,2,0.000,ALERT,212.61,296.96,60.006,1552890604,"201051344000585","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1234593.5,1234593.5,20149,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890635,296970.00
03/18/2019 02:30,2,0.000,ALERT,212.83,297.57,60.006,1552890604,"201051344000853","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1237278.5,1237278.5,11813,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890637,296971.00
03/18/2019 02:30,2,0.000,ALERT,212.83,296.96,59.969,1552890604,"201051344001145","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1237525.9,1237525.9,20065,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552890639,296972.00
03/18/2019 02:30,2,0.000,ALERT,212.38,296.66,60.006,1552890604,"201051344000438","174011545737251",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,1230180.1,1230180.1,20105,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890641,296973.00
03/18/2019 02:30,2,0.000,ALERT,211.93,296.66,60.033,1552890604,"201051344001135","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1217215.6,1217215.6,20058,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890643,296974.00
03/18/2019 02:30,2,0.000,ALERT,212.16,297.87,60.006,1552890604,"201051344000983","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1235505.2,1235505.2,11819,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552890645,296975.00
03/18/2019 02:30,2,0.000,ALERT,212.38,296.36,60.006,1552890604,"201051344001203","174011545737251",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,1224816.0,1224816.0,20106,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890646,296976.00
03/18/2019 02:30,2,0.000,ALERT,212.38,297.26,60.006,1552890604,"201051344001230","174011545737251",0.00,-4.00,0,295.16,298.47,0.0,0.0,0.000,1222019.4,1222019.4,19919,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890648,296977.00
03/18/2019 02:30,2,0.000,ALERT,212.16,296.66,60.006,1552890604,"201051344000646","174011545737251",0.00,-4.00,0,293.96,298.17,0.0,0.0,0.000,1215044.4,1215044.4,20077,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890650,296978.00
03/18/2019 02:30,2,0.000,ALERT,212.38,296.96,60.006,1552890604,"201051344000867","174011545737251",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,1213050.9,1213050.9,43997,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890652,296979.00
03/18/2019 02:30,2,0.000,ALERT,212.83,297.26,60.028,1552890604,"201051344000633","174011545737251",0.00,-4.00,0,293.36,298.47,0.0,0.0,0.000,1211822.0,1211822.0,44049,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890654,296980.00
03/18/2019 02:30,2,0.000,ALERT,212.16,296.66,60.006,1552890604,"201051344000955","174011545737251",0.00,-3.50,0,294.86,298.17,0.0,0.0,0.000,1234604.5,1234604.5,20097,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890655,296981.00
03/18/2019 02:30,2,0.000,ALERT,212.16,296.66,60.012,1552890604,"201051344000648","174011545737251",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,1225645.1,1225645.1,43555,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552890657,296982.00
03/18/2019 02:30,2,0.000,ALERT,212.83,297.87,60.017,1552890604,"201051344000645","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1230263.6,1230263.6,43514,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552890659,296983.00
03/18/2019 02:30,2,0.000,ALERT,212.38,298.17,60.012,1552890604,"201051344000569","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1246224.1,1246224.1,11736,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552890661,296984.00
03/18/2019 02:30,2,0.000,ALERT,212.61,297.26,60.006,1552890604,"179051228000119","174011545737251",0.00,-1.50,0,293.36,298.47,0.0,0.0,0.000,33828.1,33828.1,11812,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552890663,296985.00
03/18/2019 02:45,2,0.000,ALERT,212.16,298.47,60.028,1552891504,"201051344000579","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1246051.4,1246051.4,12189,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891506,296986.00
03/18/2019 02:45,2,0.000,ALERT,212.16,296.06,60.033,1552891504,"201051344001025","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1228556.5,1228556.5,20110,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552891508,296987.00
03/18/2019 02:45,2,0.000,ALERT,212.38,296.66,60.049,1552891504,"201051344001093","174011545737251",0.00,-2.50,0,295.16,298.47,0.0,0.0,0.000,1212741.3,1212741.3,20128,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891510,296988.00
03/18/2019 02:45,2,0.000,ALERT,211.93,297.57,60.038,1552891504,"201051344000458","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1229371.0,1229371.0,11927,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891512,296989.00
03/18/2019 02:45,2,0.000,ALERT,212.16,297.26,59.990,1552891504,"201051344000890","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1227275.8,1227275.8,20059,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891514,296990.00
03/18/2019 02:45,2,0.000,ALERT,211.93,297.26,60.028,1552891504,"201051344000988","174011545737251",0.00,-2.50,0,292.76,298.77,0.0,0.0,0.000,953016.5,953016.5,12280,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891515,296991.00
03/18/2019 02:45,2,0.000,ALERT,212.61,297.57,60.043,1552891504,"201051344000582","174011545737251",0.00,-5.00,0,296.06,299.37,0.0,0.0,0.000,1206739.3,1206739.3,20029,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891517,296992.00
03/18/2019 02:45,2,0.000,ALERT,211.93,298.17,60.033,1552891504,"201051344000868","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1214435.3,1214435.3,43976,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891519,296993.00
03/18/2019 02:45,2,0.000,ALERT,212.61,297.87,60.033,1552891504,"201051344000576","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1232672.0,1232672.0,16013,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891521,296994.00
03/18/2019 02:45,2,0.000,ALERT,212.16,297.57,60.028,1552891504,"201051344001158","174011545737251",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,1209861.2,1209861.2,12235,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891523,296995.00
03/18/2019 02:45,2,0.000,ALERT,212.38,296.36,60.017,1552891504,"201051344000917","174011545737251",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,1224690.1,1224690.1,19905,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891525,296996.00
03/18/2019 02:45,2,0.000,ALERT,212.61,296.36,60.022,1552891504,"201051344000417","174011545737251",0.00,-4.00,0,294.26,297.87,0.0,0.0,0.000,988214.1,988214.1,20126,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891526,296997.00
03/18/2019 02:45,2,0.000,ALERT,212.61,296.96,60.022,1552891504,"201051344000685","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1229230.6,1229230.6,20114,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891528,296998.00
03/18/2019 02:45,2,0.000,ALERT,212.38,296.06,60.022,1552891504,"201051344000651","174011545737251",0.00,-5.50,0,293.96,297.87,0.0,0.0,0.000,1221799.1,1221799.1,20095,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891530,296999.00
03/18/2019 02:45,2,0.000,ALERT,211.70,298.17,60.012,1552891504,"201051344000594","174011545737251",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,1235437.6,1235437.6,43926,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552891532,297000.00
03/18/2019 02:45,2,0.000,ALERT,212.16,297.57,60.022,1552891504,"201051344000469","174011545737251",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,1213969.7,1213969.7,12219,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891534,297001.00
03/18/2019 02:45,2,0.000,ALERT,212.38,296.96,60.054,1552891504,"201051344000585","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1234593.5,1234593.5,20151,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891536,297002.00
03/18/2019 02:45,2,0.000,ALERT,212.61,297.26,60.033,1552891504,"201051344000853","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1237278.5,1237278.5,11815,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891537,297003.00
03/18/2019 02:45,2,0.000,ALERT,212.61,296.96,60.012,1552891504,"201051344001145","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1237525.9,1237525.9,20067,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891539,297004.00
03/18/2019 02:45,2,0.000,ALERT,212.38,296.66,60.017,1552891504,"201051344000438","174011545737251",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,1230180.1,1230180.1,20107,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552891541,297005.00
03/18/2019 02:45,2,0.000,ALERT,211.93,296.66,60.033,1552891504,"201051344001135","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1217215.6,1217215.6,20060,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891543,297006.00
03/18/2019 02:45,2,0.000,ALERT,211.93,297.57,60.022,1552891504,"201051344000983","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1235505.2,1235505.2,11821,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891545,297007.00
03/18/2019 02:45,2,0.000,ALERT,212.38,296.36,60.006,1552891504,"201051344001203","174011545737251",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,1224816.0,1224816.0,20108,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891546,297008.00
03/18/2019 02:45,2,0.000,ALERT,212.38,297.26,60.017,1552891504,"201051344001230","174011545737251",0.00,-4.00,0,295.16,298.47,0.0,0.0,0.000,1222019.4,1222019.4,19921,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891548,297009.00
03/18/2019 02:45,2,0.000,ALERT,211.93,296.66,60.017,1552891504,"201051344000646","174011545737251",0.00,-4.00,0,294.26,298.17,0.0,0.0,0.000,1215044.4,1215044.4,20079,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891550,297010.00
03/18/2019 02:45,2,0.000,ALERT,212.16,296.96,60.017,1552891504,"201051344000867","174011545737251",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,1213050.9,1213050.9,43999,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891552,297011.00
03/18/2019 02:45,2,0.000,ALERT,212.61,296.96,60.012,1552891504,"201051344000633","174011545737251",0.00,-3.50,0,293.36,298.77,0.0,0.0,0.000,1211822.0,1211822.0,44051,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891554,297012.00
03/18/2019 02:45,2,0.000,ALERT,211.93,296.66,60.006,1552891504,"201051344000955","174011545737251",0.00,-3.50,0,294.86,298.17,0.0,0.0,0.000,1234604.5,1234604.5,20099,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552891556,297013.00
03/18/2019 02:45,2,0.000,ALERT,212.16,296.66,60.017,1552891504,"201051344000648","174011545737251",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,1225645.1,1225645.1,43557,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552891557,297014.00
03/18/2019 02:45,2,0.000,ALERT,212.38,297.26,60.006,1552891504,"201051344000645","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1230263.6,1230263.6,43516,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552891559,297015.00
03/18/2019 02:45,2,0.000,ALERT,211.93,297.87,60.017,1552891504,"201051344000569","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1246224.1,1246224.1,11738,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552891561,297016.00
03/18/2019 02:45,2,0.000,ALERT,212.61,296.96,60.012,1552891504,"179051228000119","174011545737251",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,33828.1,33828.1,11814,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552891563,297017.00
03/18/2019 03:00,2,0.000,ALERT,212.38,298.17,60.043,1552892404,"201051344000579","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1246051.4,1246051.4,12191,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892407,297018.00
03/18/2019 03:00,2,0.000,ALERT,211.93,295.76,60.070,1552892404,"201051344001025","174011545737251",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,1228556.5,1228556.5,20112,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552892408,297019.00
03/18/2019 03:00,2,0.000,ALERT,211.93,296.36,60.033,1552892404,"201051344001093","174011545737251",0.00,-2.50,0,294.56,298.17,0.0,0.0,0.000,1212741.3,1212741.3,20130,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892410,297020.00
03/18/2019 03:00,2,0.000,ALERT,212.16,297.57,60.038,1552892404,"201051344000458","174011545737251",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,1229371.0,1229371.0,11929,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552892412,297021.00
03/18/2019 03:00,2,0.000,ALERT,211.93,296.66,60.038,1552892404,"201051344000890","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1227275.8,1227275.8,20061,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552892414,297022.00
03/18/2019 03:00,2,0.000,ALERT,212.16,297.26,60.038,1552892404,"201051344000988","174011545737251",0.00,-2.50,0,292.46,299.07,0.0,0.0,0.000,953016.5,953016.5,12282,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892416,297023.00
03/18/2019 03:00,2,0.000,ALERT,212.61,297.26,60.038,1552892404,"201051344000582","174011545737251",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,1206739.3,1206739.3,20031,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892418,297024.00
03/18/2019 03:00,2,0.000,ALERT,212.16,298.17,60.038,1552892404,"201051344000868","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1214435.3,1214435.3,43978,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552892419,297025.00
03/18/2019 03:00,2,0.000,ALERT,212.83,298.17,60.043,1552892404,"201051344000576","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1232672.0,1232672.0,16015,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552892421,297026.00
03/18/2019 03:00,2,0.000,ALERT,212.38,297.57,60.038,1552892404,"201051344001158","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1209861.2,1209861.2,12237,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892423,297027.00
03/18/2019 03:00,2,0.000,ALERT,212.38,296.06,59.996,1552892404,"201051344000917","174011545737251",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,1224690.1,1224690.1,19907,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892425,297028.00
03/18/2019 03:00,2,0.000,ALERT,212.38,295.76,60.043,1552892404,"201051344000417","174011545737251",0.00,-4.00,0,294.26,297.87,0.0,0.0,0.000,988214.1,988214.1,20128,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552892427,297029.00
03/18/2019 03:00,2,0.000,ALERT,212.38,296.36,60.028,1552892404,"201051344000685","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1229230.6,1229230.6,20116,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892429,297030.00
03/18/2019 03:00,2,0.000,ALERT,212.16,295.46,60.038,1552892404,"201051344000651","174011545737251",0.00,-5.50,0,293.96,297.87,0.0,0.0,0.000,1221799.1,1221799.1,20097,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892431,297031.00
03/18/2019 03:00,2,0.000,ALERT,211.93,298.17,60.033,1552892404,"201051344000594","174011545737251",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,1235437.6,1235437.6,43928,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892432,297032.00
03/18/2019 03:00,2,0.000,ALERT,212.38,297.57,60.006,1552892404,"201051344000469","174011545737251",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,1213969.7,1213969.7,12221,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892434,297033.00
03/18/2019 03:00,2,0.000,ALERT,212.16,296.66,60.022,1552892404,"201051344000585","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1234593.5,1234593.5,20153,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892436,297034.00
03/18/2019 03:00,2,0.000,ALERT,212.83,297.57,60.033,1552892404,"201051344000853","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,1237278.5,1237278.5,11817,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552892438,297035.00
03/18/2019 03:00,2,0.000,ALERT,212.38,296.66,60.028,1552892404,"201051344001145","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1237525.9,1237525.9,20069,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892440,297036.00
03/18/2019 03:00,2,0.000,ALERT,212.16,296.66,60.017,1552892404,"201051344000438","174011545737251",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,1230180.1,1230180.1,20109,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892442,297037.00
03/18/2019 03:00,2,0.000,ALERT,211.70,296.66,60.017,1552892404,"201051344001135","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1217215.6,1217215.6,20062,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552892443,297038.00
03/18/2019 03:00,2,0.000,ALERT,212.16,297.87,60.012,1552892404,"201051344000983","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1235505.2,1235505.2,11823,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892445,297039.00
03/18/2019 03:00,2,0.000,ALERT,212.16,296.36,60.028,1552892404,"201051344001203","174011545737251",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,1224816.0,1224816.0,20110,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892447,297040.00
03/18/2019 03:00,2,0.000,ALERT,211.93,296.66,60.022,1552892404,"201051344001230","174011545737251",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,1222019.4,1222019.4,19923,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892449,297041.00
03/18/2019 03:00,2,0.000,ALERT,211.70,296.36,60.012,1552892404,"201051344000646","174011545737251",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,1215044.4,1215044.4,20081,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552892451,297042.00
03/18/2019 03:00,2,0.000,ALERT,212.61,296.96,60.017,1552892404,"201051344000867","174011545737251",0.00,-2.00,0,294.26,299.67,0.0,0.0,0.000,1213050.9,1213050.9,44001,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892452,297043.00
03/18/2019 03:00,2,0.000,ALERT,213.06,297.26,60.017,1552892404,"201051344000633","174011545737251",0.00,-3.50,0,293.06,298.77,0.0,0.0,0.000,1211822.0,1211822.0,44053,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552892454,297044.00
03/18/2019 03:00,2,0.000,ALERT,211.93,296.66,60.017,1552892404,"201051344000955","174011545737251",0.00,-3.50,0,294.86,298.17,0.0,0.0,0.000,1234604.5,1234604.5,20101,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892456,297045.00
03/18/2019 03:00,2,0.000,ALERT,212.38,296.66,60.017,1552892404,"201051344000648","174011545737251",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,1225645.1,1225645.1,43559,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552892458,297046.00
03/18/2019 03:00,2,0.000,ALERT,212.61,297.26,60.017,1552892404,"201051344000645","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1230263.6,1230263.6,43518,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892460,297047.00
03/18/2019 03:00,2,0.000,ALERT,212.38,298.17,60.017,1552892404,"201051344000569","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1246224.1,1246224.1,11740,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552892462,297048.00
03/18/2019 03:00,2,0.000,ALERT,212.61,296.96,60.001,1552892404,"179051228000119","174011545737251",0.00,-1.00,0,293.36,298.77,0.0,0.0,0.000,33828.1,33828.1,11816,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552892463,297049.00
03/18/2019 03:15,2,0.000,ALERT,212.16,298.17,60.028,1552893304,"201051344000579","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1246051.4,1246051.4,12193,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893306,297050.00
03/18/2019 03:15,2,0.000,ALERT,212.38,296.96,60.028,1552893304,"201051344001025","174011545737251",0.00,-4.00,0,293.96,299.37,0.0,0.0,0.000,1228556.5,1228556.5,20114,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893308,297051.00
03/18/2019 03:15,2,0.000,ALERT,212.38,297.57,60.028,1552893304,"201051344001093","174011545737251",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,1212741.3,1212741.3,20132,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893310,297052.00
03/18/2019 03:15,2,0.000,ALERT,211.93,297.57,60.028,1552893304,"201051344000458","174011545737251",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,1229371.0,1229371.0,11931,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893312,297053.00
03/18/2019 03:15,2,0.000,ALERT,212.16,297.57,60.022,1552893304,"201051344000890","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,1227275.8,1227275.8,20063,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893314,297054.00
03/18/2019 03:15,2,0.000,ALERT,211.93,297.26,60.022,1552893304,"201051344000988","174011545737251",0.00,-2.00,0,292.46,298.77,0.0,0.0,0.000,953016.5,953016.5,12284,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893316,297055.00
03/18/2019 03:15,2,0.000,ALERT,212.83,298.17,60.017,1552893304,"201051344000582","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1206739.3,1206739.3,20033,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893318,297056.00
03/18/2019 03:15,2,0.000,ALERT,212.16,298.17,60.017,1552893304,"201051344000868","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1214435.3,1214435.3,43980,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552893319,297057.00
03/18/2019 03:15,2,0.000,ALERT,212.61,298.17,60.070,1552893304,"201051344000576","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1232672.0,1232672.0,16017,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552893321,297058.00
03/18/2019 03:15,2,0.000,ALERT,212.16,297.57,60.022,1552893304,"201051344001158","174011545737251",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,1209861.2,1209861.2,12239,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552893323,297059.00
03/18/2019 03:15,2,0.000,ALERT,212.61,296.66,60.017,1552893304,"201051344000917","174011545737251",0.00,-2.00,0,293.36,298.17,0.0,0.0,0.000,1224690.1,1224690.1,19909,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893325,297060.00
03/18/2019 03:15,2,0.000,ALERT,212.61,296.66,60.017,1552893304,"201051344000417","174011545737251",0.00,-3.50,0,293.96,298.17,0.0,0.0,0.000,988214.1,988214.1,20130,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893327,297061.00
03/18/2019 03:15,2,0.000,ALERT,212.61,297.26,60.012,1552893304,"201051344000685","174011545737251",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,1229230.6,1229230.6,20118,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893328,297062.00
03/18/2019 03:15,2,0.000,ALERT,212.38,296.36,60.017,1552893304,"201051344000651","174011545737251",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,1221799.1,1221799.1,20099,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893330,297063.00
03/18/2019 03:15,2,0.000,ALERT,211.70,298.17,60.017,1552893304,"201051344000594","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1235437.6,1235437.6,43930,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893332,297064.00
03/18/2019 03:15,2,0.000,ALERT,212.16,297.87,60.017,1552893304,"201051344000469","174011545737251",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,1213969.7,1213969.7,12223,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893334,297065.00
