ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 03:15,2,0.000,ALERT,212.38,297.57,59.996,1552893304,"201051344000585","174011545737251",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,1234593.5,1234593.5,20155,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893336,297066.00
03/18/2019 03:15,2,0.000,ALERT,212.61,297.57,60.022,1552893304,"201051344000853","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1237278.5,1237278.5,11819,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893337,297067.00
03/18/2019 03:15,2,0.000,ALERT,212.38,297.26,60.022,1552893304,"201051344001145","174011545737251",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,1237525.9,1237525.9,20071,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552893339,297068.00
03/18/2019 03:15,2,0.000,ALERT,212.38,296.96,60.022,1552893304,"201051344000438","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1230180.1,1230180.1,20111,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893341,297069.00
03/18/2019 03:15,2,0.000,ALERT,212.16,297.26,60.022,1552893304,"201051344001135","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1217215.6,1217215.6,20064,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893343,297070.00
03/18/2019 03:15,2,0.000,ALERT,212.16,297.87,60.022,1552893304,"201051344000983","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1235505.2,1235505.2,11825,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893345,297071.00
03/18/2019 03:15,2,0.000,ALERT,212.38,296.96,60.022,1552893304,"201051344001203","174011545737251",0.00,-4.00,0,294.26,300.27,0.0,0.0,0.000,1224816.0,1224816.0,20112,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893347,297072.00
03/18/2019 03:15,2,0.000,ALERT,212.38,297.87,60.028,1552893304,"201051344001230","174011545737251",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,1222019.4,1222019.4,19925,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552893348,297073.00
03/18/2019 03:15,2,0.000,ALERT,212.16,296.96,60.022,1552893304,"201051344000646","174011545737251",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,1215044.4,1215044.4,20083,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893350,297074.00
03/18/2019 03:15,2,0.000,ALERT,212.16,296.96,60.017,1552893304,"201051344000867","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1213050.9,1213050.9,44003,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552893352,297075.00
03/18/2019 03:15,2,0.000,ALERT,212.61,297.26,60.054,1552893304,"201051344000633","174011545737251",0.00,-3.50,0,293.66,298.47,0.0,0.0,0.000,1211822.0,1211822.0,44055,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893354,297076.00
03/18/2019 03:15,2,0.000,ALERT,211.93,297.26,60.017,1552893304,"201051344000955","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1234604.5,1234604.5,20103,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893356,297077.00
03/18/2019 03:15,2,0.000,ALERT,212.16,296.96,59.985,1552893304,"201051344000648","174011545737251",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,1225645.1,1225645.1,43561,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552893357,297078.00
03/18/2019 03:15,2,0.000,ALERT,212.38,297.26,60.012,1552893304,"201051344000645","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1230263.6,1230263.6,43520,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893359,297079.00
03/18/2019 03:15,2,0.000,ALERT,211.93,298.17,60.006,1552893304,"201051344000569","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1246224.1,1246224.1,11742,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552893361,297080.00
03/18/2019 03:15,2,0.000,ALERT,212.38,296.96,59.996,1552893304,"179051228000119","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,33828.1,33828.1,11818,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552893363,297081.00
03/18/2019 03:30,2,0.000,ALERT,212.16,298.17,60.038,1552894204,"201051344000579","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1246051.4,1246051.4,12195,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894206,297082.00
03/18/2019 03:30,2,0.000,ALERT,212.16,296.66,60.038,1552894204,"201051344001025","174011545737251",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,1228556.5,1228556.5,20116,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894208,297083.00
03/18/2019 03:30,2,0.000,ALERT,212.16,297.26,60.043,1552894204,"201051344001093","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1212741.3,1212741.3,20134,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894210,297084.00
03/18/2019 03:30,2,0.000,ALERT,211.93,297.57,60.043,1552894204,"201051344000458","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1229371.0,1229371.0,11933,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894212,297085.00
03/18/2019 03:30,2,0.000,ALERT,212.16,297.57,60.038,1552894204,"201051344000890","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1227275.8,1227275.8,20065,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894213,297086.00
03/18/2019 03:30,2,0.000,ALERT,211.70,296.96,60.075,1552894204,"201051344000988","174011545737251",0.00,-2.00,0,292.46,298.77,0.0,0.0,0.000,953016.5,953016.5,12286,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894215,297087.00
03/18/2019 03:30,2,0.000,ALERT,212.83,298.17,60.033,1552894204,"201051344000582","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1206739.3,1206739.3,20035,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552894217,297088.00
03/18/2019 03:30,2,0.000,ALERT,211.70,298.17,60.043,1552894204,"201051344000868","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1214435.3,1214435.3,43982,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552894219,297089.00
03/18/2019 03:30,2,0.000,ALERT,212.38,298.17,60.043,1552894204,"201051344000576","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1232672.0,1232672.0,16019,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552894221,297090.00
03/18/2019 03:30,2,0.000,ALERT,211.93,297.26,60.065,1552894204,"201051344001158","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1209861.2,1209861.2,12241,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894222,297091.00
03/18/2019 03:30,2,0.000,ALERT,212.38,296.66,60.038,1552894204,"201051344000917","174011545737251",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,1224690.1,1224690.1,19911,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894224,297092.00
03/18/2019 03:30,2,0.000,ALERT,212.61,296.96,60.070,1552894204,"201051344000417","174011545737251",0.00,-3.00,0,294.86,298.17,0.0,0.0,0.000,988214.1,988214.1,20132,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894226,297093.00
03/18/2019 03:30,2,0.000,ALERT,212.61,297.26,60.033,1552894204,"201051344000685","174011545737251",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,1229230.6,1229230.6,20120,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552894228,297094.00
03/18/2019 03:30,2,0.000,ALERT,212.38,296.36,60.070,1552894204,"201051344000651","174011545737251",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,1221799.1,1221799.1,20101,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894230,297095.00
03/18/2019 03:30,2,0.000,ALERT,211.48,297.87,60.038,1552894204,"201051344000594","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1235437.6,1235437.6,43932,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552894232,297096.00
03/18/2019 03:30,2,0.000,ALERT,211.93,297.26,60.033,1552894204,"201051344000469","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1213969.7,1213969.7,12225,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894233,297097.00
03/18/2019 03:30,2,0.000,ALERT,212.38,297.57,60.043,1552894204,"201051344000585","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1234593.5,1234593.5,20157,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552894235,297098.00
03/18/2019 03:30,2,0.000,ALERT,212.38,297.26,60.028,1552894204,"201051344000853","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1237278.5,1237278.5,11821,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894237,297099.00
03/18/2019 03:30,2,0.000,ALERT,212.61,297.57,60.043,1552894204,"201051344001145","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1237525.9,1237525.9,20073,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894239,297100.00
03/18/2019 03:30,2,0.000,ALERT,212.38,297.26,60.059,1552894204,"201051344000438","174011545737251",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,1230180.1,1230180.1,20113,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894241,297101.00
03/18/2019 03:30,2,0.000,ALERT,211.93,296.96,60.043,1552894204,"201051344001135","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1217215.6,1217215.6,20066,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894243,297102.00
03/18/2019 03:30,2,0.000,ALERT,211.93,297.26,60.049,1552894204,"201051344000983","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1235505.2,1235505.2,11827,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894245,297103.00
03/18/2019 03:30,2,0.000,ALERT,212.38,296.66,60.028,1552894204,"201051344001203","174011545737251",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,1224816.0,1224816.0,20114,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552894246,297104.00
03/18/2019 03:30,2,0.000,ALERT,212.16,297.57,60.038,1552894204,"201051344001230","174011545737251",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,1222019.4,1222019.4,19927,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894248,297105.00
03/18/2019 03:30,2,0.000,ALERT,211.93,297.26,60.012,1552894204,"201051344000646","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1215044.4,1215044.4,20085,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894250,297106.00
03/18/2019 03:30,2,0.000,ALERT,212.16,296.96,59.996,1552894204,"201051344000867","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,1213050.9,1213050.9,44005,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552894252,297107.00
03/18/2019 03:30,2,0.000,ALERT,212.61,296.96,60.033,1552894204,"201051344000633","174011545737251",0.00,-3.00,0,293.66,298.77,0.0,0.0,0.000,1211822.0,1211822.0,44057,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552894254,297108.00
03/18/2019 03:30,2,0.000,ALERT,211.70,296.96,60.043,1552894204,"201051344000955","174011545737251",0.00,-2.50,0,295.16,298.47,0.0,0.0,0.000,1234604.5,1234604.5,20105,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552894255,297109.00
03/18/2019 03:30,2,0.000,ALERT,211.93,296.66,60.033,1552894204,"201051344000648","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1225645.1,1225645.1,43563,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552894257,297110.00
03/18/2019 03:30,2,0.000,ALERT,212.38,297.57,60.033,1552894204,"201051344000645","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1230263.6,1230263.6,43522,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894259,297111.00
03/18/2019 03:30,2,0.000,ALERT,211.93,298.17,60.033,1552894204,"201051344000569","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1246224.1,1246224.1,11744,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552894261,297112.00
03/18/2019 03:30,2,0.000,ALERT,212.38,297.26,60.028,1552894204,"179051228000119","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,33828.1,33828.1,11820,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552894263,297113.00
03/18/2019 03:45,2,0.000,ALERT,211.93,297.57,60.022,1552895104,"201051344000579","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1246051.4,1246051.4,12197,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895106,297114.00
03/18/2019 03:45,2,0.000,ALERT,211.93,296.06,60.033,1552895104,"201051344001025","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1228556.5,1228556.5,20118,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895108,297115.00
03/18/2019 03:45,2,0.000,ALERT,212.38,296.96,60.017,1552895104,"201051344001093","174011545737251",0.00,-1.00,0,295.16,298.47,0.0,0.0,0.000,1212741.3,1212741.3,20136,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895110,297116.00
03/18/2019 03:45,2,0.000,ALERT,211.70,296.66,60.012,1552895104,"201051344000458","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1229371.0,1229371.0,11935,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552895112,297117.00
03/18/2019 03:45,2,0.000,ALERT,212.16,296.96,60.006,1552895104,"201051344000890","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1227275.8,1227275.8,20067,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552895113,297118.00
03/18/2019 03:45,2,0.000,ALERT,211.48,296.36,59.985,1552895104,"201051344000988","174011545737251",0.00,-1.50,0,292.76,299.67,0.0,0.0,0.000,953016.5,953016.5,12288,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895115,297119.00
03/18/2019 03:45,2,0.000,ALERT,212.61,297.87,60.006,1552895104,"201051344000582","174011545737251",0.00,-3.00,0,296.06,299.37,0.0,0.0,0.000,1206739.3,1206739.3,20037,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895117,297120.00
03/18/2019 03:45,2,0.000,ALERT,211.70,297.26,60.006,1552895104,"201051344000868","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1214435.3,1214435.3,43984,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552895119,297121.00
03/18/2019 03:45,2,0.000,ALERT,212.38,297.26,59.969,1552895104,"201051344000576","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1232672.0,1232672.0,16021,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895121,297122.00
03/18/2019 03:45,2,0.000,ALERT,211.93,296.66,60.017,1552895104,"201051344001158","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1209861.2,1209861.2,12243,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895123,297123.00
03/18/2019 03:45,2,0.000,ALERT,212.38,296.36,60.017,1552895104,"201051344000917","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1224690.1,1224690.1,19913,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895124,297124.00
03/18/2019 03:45,2,0.000,ALERT,212.61,296.36,59.980,1552895104,"201051344000417","174011545737251",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,988214.1,988214.1,20134,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895126,297125.00
03/18/2019 03:45,2,0.000,ALERT,212.61,296.66,60.033,1552895104,"201051344000685","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1229230.6,1229230.6,20122,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895128,297126.00
03/18/2019 03:45,2,0.000,ALERT,212.38,296.06,60.049,1552895104,"201051344000651","174011545737251",0.00,-3.50,0,294.56,298.17,0.0,0.0,0.000,1221799.1,1221799.1,20103,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895130,297127.00
03/18/2019 03:45,2,0.000,ALERT,211.48,297.26,60.049,1552895104,"201051344000594","174011545737251",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,1235437.6,1235437.6,43934,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895132,297128.00
03/18/2019 03:45,2,0.000,ALERT,211.93,296.66,60.033,1552895104,"201051344000469","174011545737251",0.00,-2.00,0,293.96,299.67,0.0,0.0,0.000,1213969.7,1213969.7,12227,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895134,297129.00
03/18/2019 03:45,2,0.000,ALERT,212.38,297.26,60.070,1552895104,"201051344000585","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1234593.5,1234593.5,20159,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895135,297130.00
03/18/2019 03:45,2,0.000,ALERT,212.38,296.36,60.028,1552895104,"201051344000853","174011545737251",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,1237278.5,1237278.5,11823,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552895137,297131.00
03/18/2019 03:45,2,0.000,ALERT,212.61,296.96,60.043,1552895104,"201051344001145","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1237525.9,1237525.9,20075,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895139,297132.00
03/18/2019 03:45,2,0.000,ALERT,212.16,296.66,59.996,1552895104,"201051344000438","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1230180.1,1230180.1,20115,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895141,297133.00
03/18/2019 03:45,2,0.000,ALERT,211.70,296.66,60.028,1552895104,"201051344001135","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1217215.6,1217215.6,20068,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895143,297134.00
03/18/2019 03:45,2,0.000,ALERT,211.70,296.96,60.033,1552895104,"201051344000983","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,1235505.2,1235505.2,11829,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895144,297135.00
03/18/2019 03:45,2,0.000,ALERT,212.16,296.36,60.075,1552895104,"201051344001203","174011545737251",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,1224816.0,1224816.0,20116,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895146,297136.00
03/18/2019 03:45,2,0.000,ALERT,212.16,297.26,60.033,1552895104,"201051344001230","174011545737251",0.00,-2.50,0,295.46,298.77,0.0,0.0,0.000,1222019.4,1222019.4,19929,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895148,297137.00
03/18/2019 03:45,2,0.000,ALERT,211.93,296.66,60.043,1552895104,"201051344000646","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1215044.4,1215044.4,20087,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895150,297138.00
03/18/2019 03:45,2,0.000,ALERT,211.93,296.36,60.038,1552895104,"201051344000867","174011545737251",0.00,-1.00,0,294.26,300.27,0.0,0.0,0.000,1213050.9,1213050.9,44007,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552895152,297139.00
03/18/2019 03:45,2,0.000,ALERT,212.38,296.36,60.038,1552895104,"201051344000633","174011545737251",0.00,-2.50,0,293.36,299.37,0.0,0.0,0.000,1211822.0,1211822.0,44059,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552895154,297140.00
03/18/2019 03:45,2,0.000,ALERT,211.70,296.66,60.033,1552895104,"201051344000955","174011545737251",0.00,-2.00,0,295.16,298.47,0.0,0.0,0.000,1234604.5,1234604.5,20107,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895156,297141.00
03/18/2019 03:45,2,0.000,ALERT,211.93,296.06,60.075,1552895104,"201051344000648","174011545737251",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,1225645.1,1225645.1,43565,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895158,297142.00
03/18/2019 03:45,2,0.000,ALERT,212.16,296.66,60.038,1552895104,"201051344000645","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1230263.6,1230263.6,43524,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895159,297143.00
03/18/2019 03:45,2,0.000,ALERT,211.70,297.26,60.033,1552895104,"201051344000569","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1246224.1,1246224.1,11746,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552895161,297144.00
03/18/2019 03:45,2,0.000,ALERT,212.16,296.36,60.033,1552895104,"179051228000119","174011545737251",0.00,0.50,0,293.66,299.37,0.0,0.0,0.000,33828.1,33828.1,11822,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552895163,297145.00
03/18/2019 04:00,2,0.000,ALERT,211.93,297.87,59.996,1552896003,"201051344000579","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1246051.4,1246051.4,12199,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896006,297146.00
03/18/2019 04:00,2,0.000,ALERT,211.70,295.76,60.028,1552896003,"201051344001025","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1228556.5,1228556.5,20120,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896007,297147.00
03/18/2019 04:00,2,0.000,ALERT,211.93,296.36,60.001,1552896003,"201051344001093","174011545737251",0.00,-0.50,0,294.86,298.17,0.0,0.0,0.000,1212741.3,1212741.3,20138,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552896009,297148.00
03/18/2019 04:00,2,0.000,ALERT,211.70,297.26,60.001,1552896003,"201051344000458","174011545737251",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,1229371.0,1229371.0,11937,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896011,297149.00
03/18/2019 04:00,2,0.000,ALERT,211.70,296.66,59.996,1552896003,"201051344000890","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1227275.8,1227275.8,20069,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896013,297150.00
03/18/2019 04:00,2,0.000,ALERT,211.70,296.96,60.001,1552896003,"201051344000988","174011545737251",0.00,-1.00,0,291.85,298.47,0.0,0.0,0.000,953016.5,953016.5,12290,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896015,297151.00
03/18/2019 04:00,2,0.000,ALERT,212.38,297.57,60.001,1552896003,"201051344000582","174011545737251",0.00,-2.50,0,295.76,299.07,0.0,0.0,0.000,1206739.3,1206739.3,20039,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896017,297152.00
03/18/2019 04:00,2,0.000,ALERT,211.70,297.57,59.990,1552896003,"201051344000868","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1214435.3,1214435.3,43986,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552896019,297153.00
03/18/2019 04:00,2,0.000,ALERT,212.38,297.87,60.001,1552896003,"201051344000576","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1232672.0,1232672.0,16023,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896020,297154.00
03/18/2019 04:00,2,0.000,ALERT,211.93,296.96,60.006,1552896003,"201051344001158","174011545737251",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,1209861.2,1209861.2,12245,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896022,297155.00
03/18/2019 04:00,2,0.000,ALERT,211.93,295.76,60.006,1552896003,"201051344000917","174011545737251",0.00,-0.50,0,293.66,297.87,0.0,0.0,0.000,1224690.1,1224690.1,19915,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896024,297156.00
03/18/2019 04:00,2,0.000,ALERT,211.93,295.76,60.012,1552896003,"201051344000417","174011545737251",0.00,-2.00,0,294.56,297.87,0.0,0.0,0.000,988214.1,988214.1,20136,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896026,297157.00
03/18/2019 04:00,2,0.000,ALERT,211.93,296.06,59.969,1552896003,"201051344000685","174011545737251",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,1229230.6,1229230.6,20124,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896028,297158.00
03/18/2019 04:00,2,0.000,ALERT,211.70,295.46,60.028,1552896003,"201051344000651","174011545737251",0.00,-3.00,0,294.26,297.87,0.0,0.0,0.000,1221799.1,1221799.1,20105,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896030,297159.00
03/18/2019 04:00,2,0.000,ALERT,211.48,297.57,60.012,1552896003,"201051344000594","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1235437.6,1235437.6,43936,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896031,297160.00
03/18/2019 04:00,2,0.000,ALERT,211.93,296.96,60.033,1552896003,"201051344000469","174011545737251",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,1213969.7,1213969.7,12229,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896033,297161.00
03/18/2019 04:00,2,0.000,ALERT,211.93,296.36,60.012,1552896003,"201051344000585","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1234593.5,1234593.5,20161,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896035,297162.00
03/18/2019 04:00,2,0.000,ALERT,212.38,296.96,60.022,1552896003,"201051344000853","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1237278.5,1237278.5,11825,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896037,297163.00
03/18/2019 04:00,2,0.000,ALERT,211.93,296.36,60.033,1552896003,"201051344001145","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1237525.9,1237525.9,20077,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896039,297164.00
03/18/2019 04:00,2,0.000,ALERT,211.70,296.36,60.006,1552896003,"201051344000438","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1230180.1,1230180.1,20117,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896041,297165.00
03/18/2019 04:00,2,0.000,ALERT,211.48,296.06,60.001,1552896003,"201051344001135","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1217215.6,1217215.6,20070,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552896042,297166.00
03/18/2019 04:00,2,0.000,ALERT,211.70,297.26,60.001,1552896003,"201051344000983","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1235505.2,1235505.2,11831,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896044,297167.00
03/18/2019 04:00,2,0.000,ALERT,211.70,295.46,60.017,1552896003,"201051344001203","174011545737251",0.00,-2.00,0,294.56,299.97,0.0,0.0,0.000,1224816.0,1224816.0,20118,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896046,297168.00
03/18/2019 04:00,2,0.000,ALERT,211.48,296.36,60.001,1552896003,"201051344001230","174011545737251",0.00,-2.00,0,295.16,298.47,0.0,0.0,0.000,1222019.4,1222019.4,19931,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552896048,297169.00
03/18/2019 04:00,2,0.000,ALERT,211.48,296.06,60.012,1552896003,"201051344000646","174011545737251",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,1215044.4,1215044.4,20089,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896050,297170.00
03/18/2019 04:00,2,0.000,ALERT,211.93,296.36,60.006,1552896003,"201051344000867","174011545737251",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,1213050.9,1213050.9,44009,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896052,297171.00
03/18/2019 04:00,2,0.000,ALERT,212.38,296.66,60.001,1552896003,"201051344000633","174011545737251",0.00,-2.00,0,292.76,298.17,0.0,0.0,0.000,1211822.0,1211822.0,44061,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896053,297172.00
03/18/2019 04:00,2,0.000,ALERT,211.25,296.06,60.001,1552896003,"201051344000955","174011545737251",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,1234604.5,1234604.5,20109,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896055,297173.00
03/18/2019 04:00,2,0.000,ALERT,211.70,296.36,60.001,1552896003,"201051344000648","174011545737251",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,1225645.1,1225645.1,43567,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552896057,297174.00
03/18/2019 04:00,2,0.000,ALERT,212.16,296.96,60.001,1552896003,"201051344000645","174011545737251",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,1230263.6,1230263.6,43526,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896059,297175.00
03/18/2019 04:00,2,0.000,ALERT,211.70,297.57,60.001,1552896003,"201051344000569","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1246224.1,1246224.1,11748,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552896061,297176.00
03/18/2019 04:00,2,0.000,ALERT,212.16,296.36,59.996,1552896003,"179051228000119","174011545737251",0.00,0.50,0,293.06,298.17,0.0,0.0,0.000,33828.1,33828.1,11824,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552896063,297177.00
03/18/2019 04:15,2,0.000,ALERT,211.70,298.77,59.985,1552896904,"201051344000579","174011545737251",0.00,-0.50,0,286.74,301.47,0.0,0.0,0.000,1246051.4,1246051.4,12201,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896906,297178.00
03/18/2019 04:15,2,0.000,ALERT,211.25,295.46,59.996,1552896904,"201051344001025","174011545737251",0.00,-2.00,0,284.94,299.97,0.0,0.0,0.000,1228556.5,1228556.5,20122,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896908,297179.00
03/18/2019 04:15,2,0.000,ALERT,211.25,296.06,60.001,1552896904,"201051344001093","174011545737251",0.00,0.00,0,284.64,299.07,0.0,0.0,0.000,1212741.3,1212741.3,20140,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896909,297180.00
03/18/2019 04:15,2,0.000,ALERT,211.70,298.17,59.985,1552896904,"201051344000458","174011545737251",0.00,1.00,0,285.84,301.77,0.0,0.0,0.000,1229371.0,1229371.0,11939,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896911,297181.00
03/18/2019 04:15,2,0.000,ALERT,211.25,296.66,59.964,1552896904,"201051344000890","174011545737251",0.00,-1.00,0,285.54,300.27,0.0,0.0,0.000,1227275.8,1227275.8,20071,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896913,297182.00
03/18/2019 04:15,2,0.000,ALERT,211.48,297.57,59.990,1552896904,"201051344000988","174011545737251",0.00,-0.50,0,283.44,300.27,0.0,0.0,0.000,953016.5,953016.5,12292,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896915,297183.00
03/18/2019 04:15,2,0.000,ALERT,211.93,296.96,59.953,1552896904,"201051344000582","174011545737251",0.00,-2.00,0,285.54,299.97,0.0,0.0,0.000,1206739.3,1206739.3,20041,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896917,297184.00
03/18/2019 04:15,2,0.000,ALERT,211.70,298.47,59.990,1552896904,"201051344000868","174011545737251",0.00,-0.50,0,286.44,301.47,0.0,0.0,0.000,1214435.3,1214435.3,43988,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896918,297185.00
03/18/2019 04:15,2,0.000,ALERT,212.16,298.47,59.990,1552896904,"201051344000576","174011545737251",0.00,-1.00,0,286.14,301.17,0.0,0.0,0.000,1232672.0,1232672.0,16025,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896920,297186.00
03/18/2019 04:15,2,0.000,ALERT,211.93,297.87,59.996,1552896904,"201051344001158","174011545737251",0.00,-1.50,0,285.54,300.27,0.0,0.0,0.000,1209861.2,1209861.2,12247,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896922,297187.00
03/18/2019 04:15,2,0.000,ALERT,211.48,295.46,59.990,1552896904,"201051344000917","174011545737251",0.00,0.00,0,283.44,298.77,0.0,0.0,0.000,1224690.1,1224690.1,19917,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896924,297188.00
03/18/2019 04:15,2,0.000,ALERT,211.48,295.46,59.990,1552896904,"201051344000417","174011545737251",0.00,-1.50,0,284.34,298.77,0.0,0.0,0.000,988214.1,988214.1,20138,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552896926,297189.00
03/18/2019 04:15,2,0.000,ALERT,211.70,295.76,59.996,1552896904,"201051344000685","174011545737251",0.00,-1.00,0,284.64,299.37,0.0,0.0,0.000,1229230.6,1229230.6,20126,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896928,297190.00
03/18/2019 04:15,2,0.000,ALERT,211.25,295.16,59.990,1552896904,"201051344000651","174011545737251",0.00,-2.00,0,284.34,298.77,0.0,0.0,0.000,1221799.1,1221799.1,20107,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896929,297191.00
03/18/2019 04:15,2,0.000,ALERT,211.48,298.47,60.001,1552896904,"201051344000594","174011545737251",0.00,-1.50,0,285.54,300.87,0.0,0.0,0.000,1235437.6,1235437.6,43938,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896931,297192.00
03/18/2019 04:15,2,0.000,ALERT,211.70,297.87,59.985,1552896904,"201051344000469","174011545737251",0.00,-1.00,0,284.94,300.57,0.0,0.0,0.000,1213969.7,1213969.7,12231,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896933,297193.00
03/18/2019 04:15,2,0.000,ALERT,211.48,296.06,60.001,1552896904,"201051344000585","174011545737251",0.00,0.00,0,284.34,299.37,0.0,0.0,0.000,1234593.5,1234593.5,20163,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552896935,297194.00
03/18/2019 04:15,2,0.000,ALERT,212.38,297.87,60.001,1552896904,"201051344000853","174011545737251",0.00,-0.50,0,285.84,300.87,0.0,0.0,0.000,1237278.5,1237278.5,11827,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896937,297195.00
03/18/2019 04:15,2,0.000,ALERT,211.25,295.76,59.996,1552896904,"201051344001145","174011545737251",0.00,-1.00,0,285.54,299.97,0.0,0.0,0.000,1237525.9,1237525.9,20079,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896939,297196.00
03/18/2019 04:15,2,0.000,ALERT,211.48,296.06,60.001,1552896904,"201051344000438","174011545737251",0.00,-2.00,0,285.24,299.67,0.0,0.0,0.000,1230180.1,1230180.1,20119,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896941,297197.00
03/18/2019 04:15,2,0.000,ALERT,211.03,296.06,60.033,1552896904,"201051344001135","174011545737251",0.00,-1.00,0,285.24,299.97,0.0,0.0,0.000,1217215.6,1217215.6,20072,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552896942,297198.00
03/18/2019 04:15,2,0.000,ALERT,211.70,298.17,59.996,1552896904,"201051344000983","174011545737251",0.00,0.00,0,286.14,301.17,0.0,0.0,0.000,1235505.2,1235505.2,11833,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896944,297199.00
03/18/2019 04:15,2,0.000,ALERT,211.25,295.46,60.006,1552896904,"201051344001203","174011545737251",0.00,-1.50,0,284.94,300.87,0.0,0.0,0.000,1224816.0,1224816.0,20120,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896946,297200.00
03/18/2019 04:15,2,0.000,ALERT,211.25,296.36,60.006,1552896904,"201051344001230","174011545737251",0.00,-1.50,0,285.24,299.37,0.0,0.0,0.000,1222019.4,1222019.4,19933,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896948,297201.00
03/18/2019 04:15,2,0.000,ALERT,211.03,295.76,59.964,1552896904,"201051344000646","174011545737251",0.00,-1.50,0,284.04,299.07,0.0,0.0,0.000,1215044.4,1215044.4,20091,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896950,297202.00
03/18/2019 04:15,2,0.000,ALERT,211.93,297.26,59.969,1552896904,"201051344000867","174011545737251",0.00,0.00,0,285.24,300.87,0.0,0.0,0.000,1213050.9,1213050.9,44011,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552896952,297203.00
03/18/2019 04:15,2,0.000,ALERT,212.38,297.57,59.980,1552896904,"201051344000633","174011545737251",0.00,-1.50,0,284.34,300.27,0.0,0.0,0.000,1211822.0,1211822.0,44063,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896953,297204.00
03/18/2019 04:15,2,0.000,ALERT,210.80,296.06,59.964,1552896904,"201051344000955","174011545737251",0.00,-1.00,0,284.94,299.07,0.0,0.0,0.000,1234604.5,1234604.5,20111,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896955,297205.00
03/18/2019 04:15,2,0.000,ALERT,211.70,296.96,60.012,1552896904,"201051344000648","174011545737251",0.00,-1.50,0,284.94,300.57,0.0,0.0,0.000,1225645.1,1225645.1,43569,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896957,297206.00
03/18/2019 04:15,2,0.000,ALERT,212.16,297.87,60.006,1552896904,"201051344000645","174011545737251",0.00,-0.50,0,285.84,300.57,0.0,0.0,0.000,1230263.6,1230263.6,43528,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896959,297207.00
03/18/2019 04:15,2,0.000,ALERT,211.70,298.47,60.049,1552896904,"201051344000569","174011545737251",0.00,-0.50,0,286.44,301.47,0.0,0.0,0.000,1246224.1,1246224.1,11750,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552896961,297208.00
03/18/2019 04:15,2,0.000,ALERT,211.93,297.57,60.012,1552896904,"179051228000119","174011545737251",0.00,1.00,0,284.64,299.97,0.0,0.0,0.000,33828.1,33828.1,11826,0,0,0,L,46974696,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552896962,297209.00
