ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 04:30,2,0.000,ALERT,211.70,298.47,60.022,1552897804,"201051344000579","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1246051.4,1246051.4,12203,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897806,297210.00
03/18/2019 04:30,2,0.000,ALERT,211.25,295.76,60.022,1552897804,"201051344001025","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1228556.5,1228556.5,20124,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897808,297211.00
03/18/2019 04:30,2,0.000,ALERT,211.48,296.36,59.980,1552897804,"201051344001093","174011545737251",0.00,0.50,0,294.26,297.57,0.0,0.0,0.000,1212741.3,1212741.3,20142,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897810,297212.00
03/18/2019 04:30,2,0.000,ALERT,211.70,297.87,59.990,1552897804,"201051344000458","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1229371.0,1229371.0,11941,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897811,297213.00
03/18/2019 04:30,2,0.000,ALERT,211.48,296.66,59.980,1552897804,"201051344000890","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1227275.8,1227275.8,20073,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897813,297214.00
03/18/2019 04:30,2,0.000,ALERT,211.48,297.57,60.022,1552897804,"201051344000988","174011545737251",0.00,0.00,0,293.06,299.07,0.0,0.0,0.000,953016.5,953016.5,12294,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552897815,297215.00
03/18/2019 04:30,2,0.000,ALERT,211.93,297.57,60.017,1552897804,"201051344000582","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1206739.3,1206739.3,20043,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897817,297216.00
03/18/2019 04:30,2,0.000,ALERT,211.48,298.17,60.017,1552897804,"201051344000868","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1214435.3,1214435.3,43990,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897819,297217.00
03/18/2019 04:30,2,0.000,ALERT,212.16,298.17,60.017,1552897804,"201051344000576","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1232672.0,1232672.0,16027,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897821,297218.00
03/18/2019 04:30,2,0.000,ALERT,211.70,297.57,60.012,1552897804,"201051344001158","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1209861.2,1209861.2,12249,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897822,297219.00
03/18/2019 04:30,2,0.000,ALERT,211.70,295.76,60.017,1552897804,"201051344000917","174011545737251",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,1224690.1,1224690.1,19919,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897824,297220.00
03/18/2019 04:30,2,0.000,ALERT,211.70,295.76,60.012,1552897804,"201051344000417","174011545737251",0.00,-1.00,0,293.66,297.26,0.0,0.0,0.000,988214.1,988214.1,20140,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552897826,297221.00
03/18/2019 04:30,2,0.000,ALERT,211.70,296.06,60.006,1552897804,"201051344000685","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1229230.6,1229230.6,20128,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897828,297222.00
03/18/2019 04:30,2,0.000,ALERT,211.48,295.46,60.006,1552897804,"201051344000651","174011545737251",0.00,-2.00,0,293.36,297.26,0.0,0.0,0.000,1221799.1,1221799.1,20109,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897830,297223.00
03/18/2019 04:30,2,0.000,ALERT,211.25,298.17,60.017,1552897804,"201051344000594","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1235437.6,1235437.6,43940,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552897831,297224.00
03/18/2019 04:30,2,0.000,ALERT,211.70,297.26,59.969,1552897804,"201051344000469","174011545737251",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,1213969.7,1213969.7,12233,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897833,297225.00
03/18/2019 04:30,2,0.000,ALERT,211.70,296.36,60.043,1552897804,"201051344000585","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1234593.5,1234593.5,20165,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897835,297226.00
03/18/2019 04:30,2,0.000,ALERT,212.16,297.26,60.001,1552897804,"201051344000853","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1237278.5,1237278.5,11829,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552897837,297227.00
03/18/2019 04:30,2,0.000,ALERT,211.70,296.36,60.006,1552897804,"201051344001145","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1237525.9,1237525.9,20081,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897839,297228.00
03/18/2019 04:30,2,0.000,ALERT,211.48,296.36,60.038,1552897804,"201051344000438","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1230180.1,1230180.1,20121,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897841,297229.00
03/18/2019 04:30,2,0.000,ALERT,211.03,296.06,60.001,1552897804,"201051344001135","174011545737251",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,1217215.6,1217215.6,20074,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552897842,297230.00
03/18/2019 04:30,2,0.000,ALERT,211.48,297.57,60.001,1552897804,"201051344000983","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1235505.2,1235505.2,11835,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897844,297231.00
03/18/2019 04:30,2,0.000,ALERT,211.48,295.76,60.001,1552897804,"201051344001203","174011545737251",0.00,-1.00,0,293.96,299.37,0.0,0.0,0.000,1224816.0,1224816.0,20122,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897846,297232.00
03/18/2019 04:30,2,0.000,ALERT,211.48,296.36,60.033,1552897804,"201051344001230","174011545737251",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,1222019.4,1222019.4,19935,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897848,297233.00
03/18/2019 04:30,2,0.000,ALERT,211.25,296.06,60.022,1552897804,"201051344000646","174011545737251",0.00,-1.00,0,293.06,297.57,0.0,0.0,0.000,1215044.4,1215044.4,20093,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552897850,297234.00
03/18/2019 04:30,2,0.000,ALERT,211.93,297.26,60.001,1552897804,"201051344000867","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1213050.9,1213050.9,44013,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552897852,297235.00
03/18/2019 04:30,2,0.000,ALERT,212.16,297.26,59.996,1552897804,"201051344000633","174011545737251",0.00,-1.00,0,293.96,299.07,0.0,0.0,0.000,1211822.0,1211822.0,44065,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897853,297236.00
03/18/2019 04:30,2,0.000,ALERT,211.03,296.36,60.001,1552897804,"201051344000955","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1234604.5,1234604.5,20113,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897855,297237.00
03/18/2019 04:30,2,0.000,ALERT,211.70,296.66,59.980,1552897804,"201051344000648","174011545737251",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,1225645.1,1225645.1,43571,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552897857,297238.00
03/18/2019 04:30,2,0.000,ALERT,211.93,296.96,60.022,1552897804,"201051344000645","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1230263.6,1230263.6,43530,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552897859,297239.00
03/18/2019 04:30,2,0.000,ALERT,211.70,297.87,60.001,1552897804,"201051344000569","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1246224.1,1246224.1,11752,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552897861,297240.00
03/18/2019 04:30,2,0.000,ALERT,211.93,296.66,59.990,1552897804,"179051228000119","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,33828.1,33828.1,11828,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552897863,297241.00
03/18/2019 04:45,2,0.000,ALERT,211.25,297.57,60.028,1552898704,"201051344000579","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1246051.4,1246051.4,12205,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898706,297242.00
03/18/2019 04:45,2,0.000,ALERT,210.57,295.16,60.028,1552898704,"201051344001025","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1228556.5,1228556.5,20126,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898708,297243.00
03/18/2019 04:45,2,0.000,ALERT,210.80,295.76,60.028,1552898704,"201051344001093","174011545737251",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,1212741.3,1212741.3,20144,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898710,297244.00
03/18/2019 04:45,2,0.000,ALERT,211.03,296.96,60.038,1552898704,"201051344000458","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1229371.0,1229371.0,11943,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898712,297245.00
03/18/2019 04:45,2,0.000,ALERT,210.80,296.36,60.075,1552898704,"201051344000890","174011545737251",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,1227275.8,1227275.8,20075,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898713,297246.00
03/18/2019 04:45,2,0.000,ALERT,211.03,296.66,60.028,1552898704,"201051344000988","174011545737251",0.00,0.00,0,293.06,298.77,0.0,0.0,0.000,953016.5,953016.5,12296,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552898715,297247.00
03/18/2019 04:45,2,0.000,ALERT,211.48,296.96,60.033,1552898704,"201051344000582","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1206739.3,1206739.3,20045,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898717,297248.00
03/18/2019 04:45,2,0.000,ALERT,211.25,297.57,60.075,1552898704,"201051344000868","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1214435.3,1214435.3,43992,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552898719,297249.00
03/18/2019 04:45,2,0.000,ALERT,211.70,297.57,60.038,1552898704,"201051344000576","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1232672.0,1232672.0,16029,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898721,297250.00
03/18/2019 04:45,2,0.000,ALERT,211.48,296.96,60.033,1552898704,"201051344001158","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1209861.2,1209861.2,12251,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898723,297251.00
03/18/2019 04:45,2,0.000,ALERT,211.03,295.76,60.043,1552898704,"201051344000917","174011545737251",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,1224690.1,1224690.1,19921,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898724,297252.00
03/18/2019 04:45,2,0.000,ALERT,211.25,295.76,60.038,1552898704,"201051344000417","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,988214.1,988214.1,20142,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898726,297253.00
03/18/2019 04:45,2,0.000,ALERT,211.25,296.06,60.017,1552898704,"201051344000685","174011545737251",0.00,0.00,0,294.26,297.57,0.0,0.0,0.000,1229230.6,1229230.6,20130,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898728,297254.00
03/18/2019 04:45,2,0.000,ALERT,211.03,295.46,59.985,1552898704,"201051344000651","174011545737251",0.00,-1.50,0,293.66,297.26,0.0,0.0,0.000,1221799.1,1221799.1,20111,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898730,297255.00
03/18/2019 04:45,2,0.000,ALERT,211.03,297.57,60.038,1552898704,"201051344000594","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1235437.6,1235437.6,43942,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552898732,297256.00
03/18/2019 04:45,2,0.000,ALERT,211.48,296.96,60.022,1552898704,"201051344000469","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1213969.7,1213969.7,12235,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898734,297257.00
03/18/2019 04:45,2,0.000,ALERT,211.25,296.36,60.022,1552898704,"201051344000585","174011545737251",0.00,0.00,0,293.96,297.87,0.0,0.0,0.000,1234593.5,1234593.5,20167,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898736,297258.00
03/18/2019 04:45,2,0.000,ALERT,211.93,296.66,60.012,1552898704,"201051344000853","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1237278.5,1237278.5,11831,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552898737,297259.00
03/18/2019 04:45,2,0.000,ALERT,211.25,296.36,60.022,1552898704,"201051344001145","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1237525.9,1237525.9,20083,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552898739,297260.00
03/18/2019 04:45,2,0.000,ALERT,211.03,296.06,59.990,1552898704,"201051344000438","174011545737251",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,1230180.1,1230180.1,20123,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552898741,297261.00
03/18/2019 04:45,2,0.000,ALERT,210.57,296.06,60.022,1552898704,"201051344001135","174011545737251",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,1217215.6,1217215.6,20076,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898743,297262.00
03/18/2019 04:45,2,0.000,ALERT,211.25,296.96,60.017,1552898704,"201051344000983","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1235505.2,1235505.2,11837,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898745,297263.00
03/18/2019 04:45,2,0.000,ALERT,211.03,296.06,60.017,1552898704,"201051344001203","174011545737251",0.00,-1.00,0,293.96,299.37,0.0,0.0,0.000,1224816.0,1224816.0,20124,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898747,297264.00
03/18/2019 04:45,2,0.000,ALERT,211.03,296.36,60.028,1552898704,"201051344001230","174011545737251",0.00,-0.50,0,294.56,297.87,0.0,0.0,0.000,1222019.4,1222019.4,19937,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898749,297265.00
03/18/2019 04:45,2,0.000,ALERT,210.57,295.76,59.975,1552898704,"201051344000646","174011545737251",0.00,-1.00,0,293.66,297.57,0.0,0.0,0.000,1215044.4,1215044.4,20095,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898751,297266.00
03/18/2019 04:45,2,0.000,ALERT,211.70,296.36,60.006,1552898704,"201051344000867","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1213050.9,1213050.9,44015,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552898752,297267.00
03/18/2019 04:45,2,0.000,ALERT,211.93,296.36,60.012,1552898704,"201051344000633","174011545737251",0.00,-1.00,0,293.66,298.47,0.0,0.0,0.000,1211822.0,1211822.0,44067,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898754,297268.00
03/18/2019 04:45,2,0.000,ALERT,210.57,296.06,60.012,1552898704,"201051344000955","174011545737251",0.00,-0.50,0,294.26,297.57,0.0,0.0,0.000,1234604.5,1234604.5,20115,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898756,297269.00
03/18/2019 04:45,2,0.000,ALERT,211.48,296.06,60.012,1552898704,"201051344000648","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1225645.1,1225645.1,43573,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898758,297270.00
03/18/2019 04:45,2,0.000,ALERT,211.70,296.66,60.012,1552898704,"201051344000645","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1230263.6,1230263.6,43532,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552898760,297271.00
03/18/2019 04:45,2,0.000,ALERT,211.25,297.57,60.012,1552898704,"201051344000569","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1246224.1,1246224.1,11754,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552898762,297272.00
03/18/2019 04:45,2,0.000,ALERT,211.70,296.36,60.012,1552898704,"179051228000119","174011545737251",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,33828.1,33828.1,11830,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552898764,297273.00
03/18/2019 05:00,2,0.000,ALERT,211.25,297.87,60.054,1552899604,"201051344000579","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1246051.4,1246051.4,12207,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899606,297274.00
03/18/2019 05:00,2,0.000,ALERT,210.57,294.86,60.049,1552899604,"201051344001025","174011545737251",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,1228556.5,1228556.5,20128,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552899608,297275.00
03/18/2019 05:00,2,0.000,ALERT,210.80,295.76,60.059,1552899604,"201051344001093","174011545737251",0.00,0.50,0,293.96,297.26,0.0,0.0,0.000,1212741.3,1212741.3,20146,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899610,297276.00
03/18/2019 05:00,2,0.000,ALERT,211.03,296.96,60.038,1552899604,"201051344000458","174011545737251",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,1229371.0,1229371.0,11945,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552899612,297277.00
03/18/2019 05:00,2,0.000,ALERT,210.57,295.76,60.038,1552899604,"201051344000890","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1227275.8,1227275.8,20077,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552899613,297278.00
03/18/2019 05:00,2,0.000,ALERT,211.03,296.66,60.054,1552899604,"201051344000988","174011545737251",0.00,0.00,0,292.46,298.17,0.0,0.0,0.000,953016.5,953016.5,12298,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899615,297279.00
03/18/2019 05:00,2,0.000,ALERT,211.03,296.36,60.054,1552899604,"201051344000582","174011545737251",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,1206739.3,1206739.3,20047,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899617,297280.00
03/18/2019 05:00,2,0.000,ALERT,211.03,296.96,60.049,1552899604,"201051344000868","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1214435.3,1214435.3,43994,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899619,297281.00
03/18/2019 05:00,2,0.000,ALERT,211.48,297.26,60.049,1552899604,"201051344000576","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1232672.0,1232672.0,16031,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899621,297282.00
03/18/2019 05:00,2,0.000,ALERT,211.03,296.36,60.043,1552899604,"201051344001158","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1209861.2,1209861.2,12253,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899622,297283.00
03/18/2019 05:00,2,0.000,ALERT,211.03,295.46,60.049,1552899604,"201051344000917","174011545737251",0.00,1.00,0,293.06,296.96,0.0,0.0,0.000,1224690.1,1224690.1,19923,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899624,297284.00
03/18/2019 05:00,2,0.000,ALERT,211.03,295.46,60.059,1552899604,"201051344000417","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,988214.1,988214.1,20144,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899626,297285.00
03/18/2019 05:00,2,0.000,ALERT,211.03,295.76,60.054,1552899604,"201051344000685","174011545737251",0.00,-0.50,0,294.26,297.57,0.0,0.0,0.000,1229230.6,1229230.6,20132,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899628,297286.00
03/18/2019 05:00,2,0.000,ALERT,210.80,295.16,60.075,1552899604,"201051344000651","174011545737251",0.00,-1.50,0,293.66,297.26,0.0,0.0,0.000,1221799.1,1221799.1,20113,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899630,297287.00
03/18/2019 05:00,2,0.000,ALERT,210.80,297.26,60.075,1552899604,"201051344000594","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,1235437.6,1235437.6,43944,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899631,297288.00
03/18/2019 05:00,2,0.000,ALERT,211.25,296.66,60.054,1552899604,"201051344000469","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1213969.7,1213969.7,12237,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899633,297289.00
03/18/2019 05:00,2,0.000,ALERT,210.80,296.06,60.059,1552899604,"201051344000585","174011545737251",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,1234593.5,1234593.5,20169,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899635,297290.00
03/18/2019 05:00,2,0.000,ALERT,211.48,296.66,60.049,1552899604,"201051344000853","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1237278.5,1237278.5,11833,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899637,297291.00
03/18/2019 05:00,2,0.000,ALERT,210.80,296.06,60.059,1552899604,"201051344001145","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1237525.9,1237525.9,20085,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899639,297292.00
03/18/2019 05:00,2,0.000,ALERT,211.03,296.06,60.006,1552899604,"201051344000438","174011545737251",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,1230180.1,1230180.1,20125,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899641,297293.00
03/18/2019 05:00,2,0.000,ALERT,210.35,296.06,60.081,1552899604,"201051344001135","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,1217215.6,1217215.6,20078,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899642,297294.00
03/18/2019 05:00,2,0.000,ALERT,211.03,296.96,60.054,1552899604,"201051344000983","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1235505.2,1235505.2,11839,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899644,297295.00
03/18/2019 05:00,2,0.000,ALERT,210.80,295.46,60.049,1552899604,"201051344001203","174011545737251",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,1224816.0,1224816.0,20126,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899646,297296.00
03/18/2019 05:00,2,0.000,ALERT,210.57,296.06,60.028,1552899604,"201051344001230","174011545737251",0.00,-0.50,0,294.56,297.87,0.0,0.0,0.000,1222019.4,1222019.4,19939,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899648,297297.00
03/18/2019 05:00,2,0.000,ALERT,210.57,295.76,60.043,1552899604,"201051344000646","174011545737251",0.00,-0.50,0,293.36,297.26,0.0,0.0,0.000,1215044.4,1215044.4,20097,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552899650,297298.00
03/18/2019 05:00,2,0.000,ALERT,211.25,296.36,60.043,1552899604,"201051344000867","174011545737251",0.00,0.50,0,293.96,299.37,0.0,0.0,0.000,1213050.9,1213050.9,44017,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899652,297299.00
03/18/2019 05:00,2,0.000,ALERT,211.70,296.36,60.038,1552899604,"201051344000633","174011545737251",0.00,-0.50,0,292.76,298.17,0.0,0.0,0.000,1211822.0,1211822.0,44069,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899653,297300.00
03/18/2019 05:00,2,0.000,ALERT,210.80,296.06,60.059,1552899604,"201051344000955","174011545737251",0.00,-0.50,0,294.26,297.57,0.0,0.0,0.000,1234604.5,1234604.5,20117,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552899655,297301.00
03/18/2019 05:00,2,0.000,ALERT,211.03,296.36,60.049,1552899604,"201051344000648","174011545737251",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,1225645.1,1225645.1,43575,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552899657,297302.00
03/18/2019 05:00,2,0.000,ALERT,211.48,296.96,60.043,1552899604,"201051344000645","174011545737251",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,1230263.6,1230263.6,43534,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899659,297303.00
03/18/2019 05:00,2,0.000,ALERT,211.03,297.57,60.043,1552899604,"201051344000569","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1246224.1,1246224.1,11756,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552899661,297304.00
03/18/2019 05:00,2,0.000,ALERT,211.48,296.36,60.038,1552899604,"179051228000119","174011545737251",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,33828.1,33828.1,11832,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552899662,297305.00
03/18/2019 05:15,2,0.000,ALERT,210.80,296.66,60.065,1552900504,"201051344000579","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1246051.4,1246051.4,12209,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900506,297306.00
03/18/2019 05:15,2,0.000,ALERT,210.12,293.96,60.017,1552900504,"201051344001025","174011545737251",0.00,-1.00,0,293.06,297.87,0.0,0.0,0.000,1228556.5,1228556.5,20130,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552900508,297307.00
03/18/2019 05:15,2,0.000,ALERT,210.35,294.86,60.006,1552900504,"201051344001093","174011545737251",0.00,0.50,0,293.66,296.96,0.0,0.0,0.000,1212741.3,1212741.3,20148,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900509,297308.00
03/18/2019 05:15,2,0.000,ALERT,210.57,296.36,60.028,1552900504,"201051344000458","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1229371.0,1229371.0,11947,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900511,297309.00
03/18/2019 05:15,2,0.000,ALERT,210.12,294.86,60.028,1552900504,"201051344000890","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1227275.8,1227275.8,20079,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900513,297310.00
03/18/2019 05:15,2,0.000,ALERT,210.57,296.06,60.022,1552900504,"201051344000988","174011545737251",0.00,0.00,0,292.16,298.17,0.0,0.0,0.000,953016.5,953016.5,12300,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900515,297311.00
03/18/2019 05:15,2,0.000,ALERT,210.80,295.76,59.996,1552900504,"201051344000582","174011545737251",0.00,-1.00,0,294.56,297.87,0.0,0.0,0.000,1206739.3,1206739.3,20049,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900517,297312.00
03/18/2019 05:15,2,0.000,ALERT,210.57,296.66,60.022,1552900504,"201051344000868","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1214435.3,1214435.3,43996,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552900518,297313.00
03/18/2019 05:15,2,0.000,ALERT,211.25,296.66,60.028,1552900504,"201051344000576","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1232672.0,1232672.0,16033,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552900520,297314.00
03/18/2019 05:15,2,0.000,ALERT,210.80,296.06,60.028,1552900504,"201051344001158","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1209861.2,1209861.2,12255,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900522,297315.00
03/18/2019 05:15,2,0.000,ALERT,210.35,293.96,60.022,1552900504,"201051344000917","174011545737251",0.00,1.00,0,292.46,296.96,0.0,0.0,0.000,1224690.1,1224690.1,19925,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900524,297316.00
03/18/2019 05:15,2,0.000,ALERT,210.57,293.96,60.028,1552900504,"201051344000417","174011545737251",0.00,-0.50,0,293.06,296.96,0.0,0.0,0.000,988214.1,988214.1,20146,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900526,297317.00
03/18/2019 05:15,2,0.000,ALERT,210.57,294.56,59.980,1552900504,"201051344000685","174011545737251",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,1229230.6,1229230.6,20134,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552900528,297318.00
03/18/2019 05:15,2,0.000,ALERT,210.35,293.66,60.028,1552900504,"201051344000651","174011545737251",0.00,-1.50,0,293.06,296.66,0.0,0.0,0.000,1221799.1,1221799.1,20115,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900529,297319.00
03/18/2019 05:15,2,0.000,ALERT,210.35,296.96,60.012,1552900504,"201051344000594","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1235437.6,1235437.6,43946,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900531,297320.00
03/18/2019 05:15,2,0.000,ALERT,210.80,296.06,60.022,1552900504,"201051344000469","174011545737251",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,1213969.7,1213969.7,12239,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900533,297321.00
03/18/2019 05:15,2,0.000,ALERT,210.35,294.86,60.043,1552900504,"201051344000585","174011545737251",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,1234593.5,1234593.5,20171,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552900535,297322.00
03/18/2019 05:15,2,0.000,ALERT,211.25,295.76,60.038,1552900504,"201051344000853","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1237278.5,1237278.5,11835,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900537,297323.00
03/18/2019 05:15,2,0.000,ALERT,210.57,295.16,60.043,1552900504,"201051344001145","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1237525.9,1237525.9,20087,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552900539,297324.00
03/18/2019 05:15,2,0.000,ALERT,210.57,294.86,60.049,1552900504,"201051344000438","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,1230180.1,1230180.1,20127,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900541,297325.00
03/18/2019 05:15,2,0.000,ALERT,210.12,294.56,60.038,1552900504,"201051344001135","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1217215.6,1217215.6,20080,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900542,297326.00
03/18/2019 05:15,2,0.000,ALERT,210.57,296.36,60.001,1552900504,"201051344000983","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1235505.2,1235505.2,11841,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900544,297327.00
03/18/2019 05:15,2,0.000,ALERT,210.35,294.56,60.070,1552900504,"201051344001203","174011545737251",0.00,-1.00,0,293.36,298.77,0.0,0.0,0.000,1224816.0,1224816.0,20128,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900546,297328.00
03/18/2019 05:15,2,0.000,ALERT,210.35,295.16,59.996,1552900504,"201051344001230","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1222019.4,1222019.4,19941,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900548,297329.00
03/18/2019 05:15,2,0.000,ALERT,210.12,294.86,60.043,1552900504,"201051344000646","174011545737251",0.00,-1.00,0,293.06,297.26,0.0,0.0,0.000,1215044.4,1215044.4,20099,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900550,297330.00
03/18/2019 05:15,2,0.000,ALERT,211.03,295.76,60.038,1552900504,"201051344000867","174011545737251",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,1213050.9,1213050.9,44019,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552900552,297331.00
03/18/2019 05:15,2,0.000,ALERT,211.48,296.06,60.006,1552900504,"201051344000633","174011545737251",0.00,-1.00,0,292.76,297.87,0.0,0.0,0.000,1211822.0,1211822.0,44071,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900553,297332.00
03/18/2019 05:15,2,0.000,ALERT,210.12,294.56,60.033,1552900504,"201051344000955","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,1234604.5,1234604.5,20119,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552900555,297333.00
03/18/2019 05:15,2,0.000,ALERT,210.57,294.86,60.043,1552900504,"201051344000648","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1225645.1,1225645.1,43577,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552900557,297334.00
03/18/2019 05:15,2,0.000,ALERT,210.80,295.76,60.038,1552900504,"201051344000645","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1230263.6,1230263.6,43536,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900559,297335.00
03/18/2019 05:15,2,0.000,ALERT,210.57,296.36,60.043,1552900504,"201051344000569","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1246224.1,1246224.1,11758,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552900561,297336.00
03/18/2019 05:15,2,0.000,ALERT,210.80,295.16,60.033,1552900504,"179051228000119","174011545737251",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,33828.1,33828.1,11834,0,0,0,L,46974696,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552900563,297337.00
03/18/2019 05:30,2,0.000,ALERT,211.70,298.17,60.028,1552901404,"201051344000579","174011545737251",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,1246051.4,1246051.4,12211,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901407,297338.00
03/18/2019 05:30,2,0.000,ALERT,211.03,295.46,60.033,1552901404,"201051344001025","174011545737251",0.00,-1.50,0,292.16,298.47,0.0,0.0,0.000,1228556.5,1228556.5,20132,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901409,297339.00
03/18/2019 05:30,2,0.000,ALERT,211.25,296.06,60.001,1552901404,"201051344001093","174011545737251",0.00,1.00,0,292.76,297.57,0.0,0.0,0.000,1212741.3,1212741.3,20150,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901411,297340.00
03/18/2019 05:30,2,0.000,ALERT,211.03,296.36,60.075,1552901404,"201051344000458","174011545737251",0.00,1.00,0,294.26,299.97,0.0,0.0,0.000,1229371.0,1229371.0,11949,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901413,297341.00
03/18/2019 05:30,2,0.000,ALERT,211.03,296.66,60.028,1552901404,"201051344000890","174011545737251",0.00,0.00,0,293.06,298.77,0.0,0.0,0.000,1227275.8,1227275.8,20081,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901414,297342.00
03/18/2019 05:30,2,0.000,ALERT,211.25,296.96,60.028,1552901404,"201051344000988","174011545737251",0.00,0.00,0,291.55,299.07,0.0,0.0,0.000,953016.5,953016.5,12302,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901416,297343.00
03/18/2019 05:30,2,0.000,ALERT,211.48,297.26,60.017,1552901404,"201051344000582","174011545737251",0.00,-1.00,0,293.36,298.47,0.0,0.0,0.000,1206739.3,1206739.3,20051,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552901418,297344.00
03/18/2019 05:30,2,0.000,ALERT,211.48,297.57,60.001,1552901404,"201051344000868","174011545737251",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,1214435.3,1214435.3,43998,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552901420,297345.00
03/18/2019 05:30,2,0.000,ALERT,211.93,297.57,60.022,1552901404,"201051344000576","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,1232672.0,1232672.0,16035,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901422,297346.00
03/18/2019 05:30,2,0.000,ALERT,211.48,296.96,60.022,1552901404,"201051344001158","174011545737251",0.00,-1.00,0,293.96,299.07,0.0,0.0,0.000,1209861.2,1209861.2,12257,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901423,297347.00
03/18/2019 05:30,2,0.000,ALERT,211.25,295.76,60.012,1552901404,"201051344000917","174011545737251",0.00,1.00,0,291.55,297.26,0.0,0.0,0.000,1224690.1,1224690.1,19927,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552901425,297348.00
03/18/2019 05:30,2,0.000,ALERT,211.48,295.76,60.017,1552901404,"201051344000417","174011545737251",0.00,-0.50,0,292.16,297.26,0.0,0.0,0.000,988214.1,988214.1,20148,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901427,297349.00
03/18/2019 05:30,2,0.000,ALERT,211.48,296.06,60.012,1552901404,"201051344000685","174011545737251",0.00,-0.50,0,292.46,297.57,0.0,0.0,0.000,1229230.6,1229230.6,20136,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901429,297350.00
03/18/2019 05:30,2,0.000,ALERT,211.25,295.16,60.038,1552901404,"201051344000651","174011545737251",0.00,-2.00,0,292.16,297.26,0.0,0.0,0.000,1221799.1,1221799.1,20117,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901431,297351.00
03/18/2019 05:30,2,0.000,ALERT,211.25,297.57,60.001,1552901404,"201051344000594","174011545737251",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,1235437.6,1235437.6,43948,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901432,297352.00
03/18/2019 05:30,2,0.000,ALERT,211.48,296.96,60.012,1552901404,"201051344000469","174011545737251",0.00,-1.00,0,293.06,299.07,0.0,0.0,0.000,1213969.7,1213969.7,12241,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901434,297353.00
