ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 05:30,2,0.000,ALERT,211.25,296.36,60.012,1552901404,"201051344000585","174011545737251",0.00,0.00,0,292.46,297.87,0.0,0.0,0.000,1234593.5,1234593.5,20173,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901436,297354.00
03/18/2019 05:30,2,0.000,ALERT,212.16,296.96,60.012,1552901404,"201051344000853","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1237278.5,1237278.5,11837,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552901438,297355.00
03/18/2019 05:30,2,0.000,ALERT,211.25,296.06,60.006,1552901404,"201051344001145","174011545737251",0.00,-0.50,0,293.06,298.47,0.0,0.0,0.000,1237525.9,1237525.9,20089,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901440,297356.00
03/18/2019 05:30,2,0.000,ALERT,211.48,296.36,59.975,1552901404,"201051344000438","174011545737251",0.00,-1.00,0,293.06,298.17,0.0,0.0,0.000,1230180.1,1230180.1,20129,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901442,297357.00
03/18/2019 05:30,2,0.000,ALERT,210.80,296.06,60.006,1552901404,"201051344001135","174011545737251",0.00,-0.50,0,292.76,298.47,0.0,0.0,0.000,1217215.6,1217215.6,20082,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901444,297358.00
03/18/2019 05:30,2,0.000,ALERT,211.48,297.26,60.001,1552901404,"201051344000983","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1235505.2,1235505.2,11843,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552901445,297359.00
03/18/2019 05:30,2,0.000,ALERT,211.25,295.76,60.006,1552901404,"201051344001203","174011545737251",0.00,-1.00,0,292.76,299.37,0.0,0.0,0.000,1224816.0,1224816.0,20130,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901447,297360.00
03/18/2019 05:30,2,0.000,ALERT,211.03,296.36,60.006,1552901404,"201051344001230","174011545737251",0.00,-0.50,0,292.76,297.87,0.0,0.0,0.000,1222019.4,1222019.4,19943,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552901449,297361.00
03/18/2019 05:30,2,0.000,ALERT,211.03,296.06,60.006,1552901404,"201051344000646","174011545737251",0.00,-1.00,0,292.16,297.57,0.0,0.0,0.000,1215044.4,1215044.4,20101,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901451,297362.00
03/18/2019 05:30,2,0.000,ALERT,211.70,296.66,60.001,1552901404,"201051344000867","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,1213050.9,1213050.9,44021,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901453,297363.00
03/18/2019 05:30,2,0.000,ALERT,212.16,296.66,60.001,1552901404,"201051344000633","174011545737251",0.00,-0.50,0,292.76,298.77,0.0,0.0,0.000,1211822.0,1211822.0,44073,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552901454,297364.00
03/18/2019 05:30,2,0.000,ALERT,210.80,296.06,59.980,1552901404,"201051344000955","174011545737251",0.00,-0.50,0,292.46,297.57,0.0,0.0,0.000,1234604.5,1234604.5,20121,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901456,297365.00
03/18/2019 05:30,2,0.000,ALERT,211.70,296.36,60.001,1552901404,"201051344000648","174011545737251",0.00,-1.50,0,293.36,299.37,0.0,0.0,0.000,1225645.1,1225645.1,43579,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552901458,297366.00
03/18/2019 05:30,2,0.000,ALERT,211.93,296.96,60.001,1552901404,"201051344000645","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1230263.6,1230263.6,43538,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901460,297367.00
03/18/2019 05:30,2,0.000,ALERT,211.48,297.57,60.001,1552901404,"201051344000569","174011545737251",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,1246224.1,1246224.1,11760,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552901462,297368.00
03/18/2019 05:30,2,0.000,ALERT,211.93,296.66,59.985,1552901404,"179051228000119","174011545737251",0.00,1.50,0,292.46,298.77,0.0,0.0,0.000,33828.1,33828.1,11836,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552901464,297369.00
03/18/2019 05:45,2,0.000,ALERT,211.03,297.26,60.028,1552902304,"201051344000579","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1246051.4,1246051.4,12213,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552902307,297370.00
03/18/2019 05:45,2,0.000,ALERT,210.12,294.56,60.022,1552902304,"201051344001025","174011545737251",0.00,-1.00,0,293.66,298.47,0.0,0.0,0.000,1228556.5,1228556.5,20134,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552902309,297371.00
03/18/2019 05:45,2,0.000,ALERT,210.12,295.16,60.017,1552902304,"201051344001093","174011545737251",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,1212741.3,1212741.3,20152,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552902311,297372.00
03/18/2019 05:45,2,0.000,ALERT,211.03,296.36,60.028,1552902304,"201051344000458","174011545737251",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,1229371.0,1229371.0,11951,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902313,297373.00
03/18/2019 05:45,2,0.000,ALERT,210.12,295.46,60.028,1552902304,"201051344000890","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1227275.8,1227275.8,20083,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902314,297374.00
03/18/2019 05:45,2,0.000,ALERT,210.80,296.36,60.017,1552902304,"201051344000988","174011545737251",0.00,0.00,0,292.16,298.47,0.0,0.0,0.000,953016.5,953016.5,12304,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902316,297375.00
03/18/2019 05:45,2,0.000,ALERT,210.80,296.06,60.028,1552902304,"201051344000582","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1206739.3,1206739.3,20053,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902318,297376.00
03/18/2019 05:45,2,0.000,ALERT,211.03,297.26,60.028,1552902304,"201051344000868","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1214435.3,1214435.3,44000,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902320,297377.00
03/18/2019 05:45,2,0.000,ALERT,211.70,297.26,60.033,1552902304,"201051344000576","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1232672.0,1232672.0,16037,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552902322,297378.00
03/18/2019 05:45,2,0.000,ALERT,211.25,296.36,60.017,1552902304,"201051344001158","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1209861.2,1209861.2,12259,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552902323,297379.00
03/18/2019 05:45,2,0.000,ALERT,210.35,294.86,60.033,1552902304,"201051344000917","174011545737251",0.00,1.00,0,292.76,296.96,0.0,0.0,0.000,1224690.1,1224690.1,19929,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902325,297380.00
03/18/2019 05:45,2,0.000,ALERT,210.57,294.86,59.996,1552902304,"201051344000417","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,988214.1,988214.1,20150,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902327,297381.00
03/18/2019 05:45,2,0.000,ALERT,210.80,295.46,60.028,1552902304,"201051344000685","174011545737251",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,1229230.6,1229230.6,20138,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902329,297382.00
03/18/2019 05:45,2,0.000,ALERT,210.57,294.56,60.033,1552902304,"201051344000651","174011545737251",0.00,-1.50,0,293.36,296.96,0.0,0.0,0.000,1221799.1,1221799.1,20119,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902331,297383.00
03/18/2019 05:45,2,0.000,ALERT,210.80,297.26,60.028,1552902304,"201051344000594","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1235437.6,1235437.6,43950,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902333,297384.00
03/18/2019 05:45,2,0.000,ALERT,211.25,296.66,60.022,1552902304,"201051344000469","174011545737251",0.00,-1.00,0,293.36,298.47,0.0,0.0,0.000,1213969.7,1213969.7,12243,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902335,297385.00
03/18/2019 05:45,2,0.000,ALERT,210.57,295.76,60.012,1552902304,"201051344000585","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1234593.5,1234593.5,20175,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902336,297386.00
03/18/2019 05:45,2,0.000,ALERT,211.70,296.66,60.028,1552902304,"201051344000853","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1237278.5,1237278.5,11839,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902338,297387.00
03/18/2019 05:45,2,0.000,ALERT,210.80,295.76,60.028,1552902304,"201051344001145","174011545737251",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,1237525.9,1237525.9,20091,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902340,297388.00
03/18/2019 05:45,2,0.000,ALERT,210.57,295.16,60.022,1552902304,"201051344000438","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1230180.1,1230180.1,20131,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552902342,297389.00
03/18/2019 05:45,2,0.000,ALERT,210.12,295.16,60.033,1552902304,"201051344001135","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,1217215.6,1217215.6,20084,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902344,297390.00
03/18/2019 05:45,2,0.000,ALERT,211.03,296.66,60.028,1552902304,"201051344000983","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1235505.2,1235505.2,11845,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902346,297391.00
03/18/2019 05:45,2,0.000,ALERT,210.35,294.56,59.990,1552902304,"201051344001203","174011545737251",0.00,-1.00,0,293.96,299.07,0.0,0.0,0.000,1224816.0,1224816.0,20132,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902348,297392.00
03/18/2019 05:45,2,0.000,ALERT,210.12,295.46,60.017,1552902304,"201051344001230","174011545737251",0.00,-0.50,0,294.26,297.87,0.0,0.0,0.000,1222019.4,1222019.4,19945,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902349,297393.00
03/18/2019 05:45,2,0.000,ALERT,209.90,294.86,59.985,1552902304,"201051344000646","174011545737251",0.00,-1.00,0,293.36,297.57,0.0,0.0,0.000,1215044.4,1215044.4,20103,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552902351,297394.00
03/18/2019 05:45,2,0.000,ALERT,211.25,295.46,60.022,1552902304,"201051344000867","174011545737251",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,1213050.9,1213050.9,44023,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902353,297395.00
03/18/2019 05:45,2,0.000,ALERT,211.70,296.06,60.028,1552902304,"201051344000633","174011545737251",0.00,-1.00,0,292.76,298.47,0.0,0.0,0.000,1211822.0,1211822.0,44075,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902355,297396.00
03/18/2019 05:45,2,0.000,ALERT,209.90,295.16,59.990,1552902304,"201051344000955","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1234604.5,1234604.5,20123,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552902357,297397.00
03/18/2019 05:45,2,0.000,ALERT,211.03,295.76,60.028,1552902304,"201051344000648","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1225645.1,1225645.1,43581,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552902358,297398.00
03/18/2019 05:45,2,0.000,ALERT,211.48,296.36,60.022,1552902304,"201051344000645","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1230263.6,1230263.6,43540,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902360,297399.00
03/18/2019 05:45,2,0.000,ALERT,211.03,296.96,60.070,1552902304,"201051344000569","174011545737251",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,1246224.1,1246224.1,11762,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552902362,297400.00
03/18/2019 05:45,2,0.000,ALERT,211.48,295.76,60.022,1552902304,"179051228000119","174011545737251",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,33828.1,33828.1,11838,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552902364,297401.00
03/18/2019 06:00,2,0.000,ALERT,211.70,297.87,60.049,1552903203,"201051344000579","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1246051.4,1246051.4,12215,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903206,297402.00
03/18/2019 06:00,2,0.000,ALERT,210.57,294.86,60.043,1552903203,"201051344001025","174011545737251",0.00,-1.00,0,292.76,298.77,0.0,0.0,0.000,1228556.5,1228556.5,20136,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903207,297403.00
03/18/2019 06:00,2,0.000,ALERT,210.57,295.46,60.054,1552903203,"201051344001093","174011545737251",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,1212741.3,1212741.3,20154,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903209,297404.00
03/18/2019 06:00,2,0.000,ALERT,211.70,297.26,60.012,1552903203,"201051344000458","174011545737251",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,1229371.0,1229371.0,11953,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903211,297405.00
03/18/2019 06:00,2,0.000,ALERT,210.57,295.46,60.043,1552903203,"201051344000890","174011545737251",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,1227275.8,1227275.8,20085,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903213,297406.00
03/18/2019 06:00,2,0.000,ALERT,211.48,296.96,60.043,1552903203,"201051344000988","174011545737251",0.00,-0.50,0,292.16,298.77,0.0,0.0,0.000,953016.5,953016.5,12306,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903215,297407.00
03/18/2019 06:00,2,0.000,ALERT,211.25,296.36,59.990,1552903203,"201051344000582","174011545737251",0.00,-1.00,0,293.96,299.07,0.0,0.0,0.000,1206739.3,1206739.3,20055,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552903217,297408.00
03/18/2019 06:00,2,0.000,ALERT,211.70,297.57,60.033,1552903203,"201051344000868","174011545737251",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,1214435.3,1214435.3,44002,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903218,297409.00
03/18/2019 06:00,2,0.000,ALERT,212.16,297.87,60.054,1552903203,"201051344000576","174011545737251",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,1232672.0,1232672.0,16039,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903220,297410.00
03/18/2019 06:00,2,0.000,ALERT,211.70,296.96,60.038,1552903203,"201051344001158","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1209861.2,1209861.2,12261,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903222,297411.00
03/18/2019 06:00,2,0.000,ALERT,210.80,294.86,60.033,1552903203,"201051344000917","174011545737251",0.00,0.50,0,292.16,297.57,0.0,0.0,0.000,1224690.1,1224690.1,19931,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552903224,297412.00
03/18/2019 06:00,2,0.000,ALERT,211.03,295.16,59.996,1552903203,"201051344000417","174011545737251",0.00,-0.50,0,293.06,297.57,0.0,0.0,0.000,988214.1,988214.1,20152,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903226,297413.00
03/18/2019 06:00,2,0.000,ALERT,211.03,295.76,60.049,1552903203,"201051344000685","174011545737251",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,1229230.6,1229230.6,20140,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552903227,297414.00
03/18/2019 06:00,2,0.000,ALERT,210.57,294.56,60.033,1552903203,"201051344000651","174011545737251",0.00,-1.50,0,292.76,297.87,0.0,0.0,0.000,1221799.1,1221799.1,20121,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903229,297415.00
03/18/2019 06:00,2,0.000,ALERT,211.25,297.57,60.033,1552903203,"201051344000594","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,1235437.6,1235437.6,43952,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903231,297416.00
03/18/2019 06:00,2,0.000,ALERT,211.48,296.96,60.049,1552903203,"201051344000469","174011545737251",0.00,-1.50,0,293.66,299.07,0.0,0.0,0.000,1213969.7,1213969.7,12245,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903233,297417.00
03/18/2019 06:00,2,0.000,ALERT,210.57,295.76,60.028,1552903203,"201051344000585","174011545737251",0.00,0.00,0,293.06,298.17,0.0,0.0,0.000,1234593.5,1234593.5,20177,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903235,297418.00
03/18/2019 06:00,2,0.000,ALERT,211.93,296.66,60.049,1552903203,"201051344000853","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,1237278.5,1237278.5,11841,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903237,297419.00
03/18/2019 06:00,2,0.000,ALERT,210.80,295.76,60.033,1552903203,"201051344001145","174011545737251",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,1237525.9,1237525.9,20093,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903239,297420.00
03/18/2019 06:00,2,0.000,ALERT,210.80,295.76,60.017,1552903203,"201051344000438","174011545737251",0.00,-1.00,0,293.36,298.77,0.0,0.0,0.000,1230180.1,1230180.1,20133,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903241,297421.00
03/18/2019 06:00,2,0.000,ALERT,210.12,295.46,60.033,1552903203,"201051344001135","174011545737251",0.00,-0.50,0,293.66,298.77,0.0,0.0,0.000,1217215.6,1217215.6,20086,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552903243,297422.00
03/18/2019 06:00,2,0.000,ALERT,211.25,297.26,60.065,1552903203,"201051344000983","174011545737251",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,1235505.2,1235505.2,11847,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903244,297423.00
03/18/2019 06:00,2,0.000,ALERT,210.57,294.86,60.022,1552903203,"201051344001203","174011545737251",0.00,-1.00,0,292.76,299.67,0.0,0.0,0.000,1224816.0,1224816.0,20134,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903246,297424.00
03/18/2019 06:00,2,0.000,ALERT,210.35,295.76,59.980,1552903203,"201051344001230","174011545737251",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,1222019.4,1222019.4,19947,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903248,297425.00
03/18/2019 06:00,2,0.000,ALERT,210.12,295.16,60.059,1552903203,"201051344000646","174011545737251",0.00,-0.50,0,292.46,297.87,0.0,0.0,0.000,1215044.4,1215044.4,20105,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552903250,297426.00
03/18/2019 06:00,2,0.000,ALERT,211.48,296.36,59.990,1552903203,"201051344000867","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,1213050.9,1213050.9,44025,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903252,297427.00
03/18/2019 06:00,2,0.000,ALERT,212.16,296.96,60.017,1552903203,"201051344000633","174011545737251",0.00,-1.00,0,292.76,298.77,0.0,0.0,0.000,1211822.0,1211822.0,44077,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552903254,297428.00
03/18/2019 06:00,2,0.000,ALERT,210.12,295.46,60.006,1552903203,"201051344000955","174011545737251",0.00,-0.50,0,293.06,298.17,0.0,0.0,0.000,1234604.5,1234604.5,20125,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903255,297429.00
03/18/2019 06:00,2,0.000,ALERT,211.48,296.06,60.006,1552903203,"201051344000648","174011545737251",0.00,-1.50,0,293.66,299.07,0.0,0.0,0.000,1225645.1,1225645.1,43583,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903257,297430.00
03/18/2019 06:00,2,0.000,ALERT,211.70,296.66,60.006,1552903203,"201051344000645","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1230263.6,1230263.6,43542,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552903259,297431.00
03/18/2019 06:00,2,0.000,ALERT,211.48,297.57,59.969,1552903203,"201051344000569","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1246224.1,1246224.1,11764,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552903261,297432.00
03/18/2019 06:00,2,0.000,ALERT,211.70,296.36,60.017,1552903203,"179051228000119","174011545737251",0.00,1.50,0,292.76,298.77,0.0,0.0,0.000,33828.1,33828.1,11840,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552903263,297433.00
03/18/2019 06:15,2,0.000,ALERT,211.70,297.87,59.996,1552904104,"201051344000579","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1246051.4,1246051.4,12217,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904106,297434.00
03/18/2019 06:15,2,0.000,ALERT,211.48,296.06,60.038,1552904104,"201051344001025","174011545737251",0.00,-1.50,0,292.76,298.47,0.0,0.0,0.000,1228556.5,1228556.5,20138,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904108,297435.00
03/18/2019 06:15,2,0.000,ALERT,211.48,296.66,60.006,1552904104,"201051344001093","174011545737251",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,1212741.3,1212741.3,20156,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904109,297436.00
03/18/2019 06:15,2,0.000,ALERT,211.70,296.96,60.006,1552904104,"201051344000458","174011545737251",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,1229371.0,1229371.0,11955,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904111,297437.00
03/18/2019 06:15,2,0.000,ALERT,211.25,296.96,60.006,1552904104,"201051344000890","174011545737251",0.00,0.00,0,293.66,298.77,0.0,0.0,0.000,1227275.8,1227275.8,20087,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904113,297438.00
03/18/2019 06:15,2,0.000,ALERT,211.70,296.96,60.038,1552904104,"201051344000988","174011545737251",0.00,0.00,0,291.85,298.47,0.0,0.0,0.000,953016.5,953016.5,12308,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904115,297439.00
03/18/2019 06:15,2,0.000,ALERT,211.93,297.57,60.006,1552904104,"201051344000582","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1206739.3,1206739.3,20057,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904117,297440.00
03/18/2019 06:15,2,0.000,ALERT,211.70,297.57,60.001,1552904104,"201051344000868","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1214435.3,1214435.3,44004,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904119,297441.00
03/18/2019 06:15,2,0.000,ALERT,212.38,297.87,60.012,1552904104,"201051344000576","174011545737251",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,1232672.0,1232672.0,16041,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904120,297442.00
03/18/2019 06:15,2,0.000,ALERT,211.93,296.96,59.996,1552904104,"201051344001158","174011545737251",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,1209861.2,1209861.2,12263,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552904122,297443.00
03/18/2019 06:15,2,0.000,ALERT,211.70,296.36,60.012,1552904104,"201051344000917","174011545737251",0.00,1.00,0,292.16,297.26,0.0,0.0,0.000,1224690.1,1224690.1,19933,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552904124,297444.00
03/18/2019 06:15,2,0.000,ALERT,211.70,296.36,60.017,1552904104,"201051344000417","174011545737251",0.00,-0.50,0,292.76,297.26,0.0,0.0,0.000,988214.1,988214.1,20154,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904126,297445.00
03/18/2019 06:15,2,0.000,ALERT,211.93,296.96,60.059,1552904104,"201051344000685","174011545737251",0.00,-0.50,0,293.36,297.87,0.0,0.0,0.000,1229230.6,1229230.6,20142,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904128,297446.00
03/18/2019 06:15,2,0.000,ALERT,211.70,296.06,60.017,1552904104,"201051344000651","174011545737251",0.00,-1.50,0,292.76,297.57,0.0,0.0,0.000,1221799.1,1221799.1,20123,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904129,297447.00
03/18/2019 06:15,2,0.000,ALERT,211.48,297.57,59.990,1552904104,"201051344000594","174011545737251",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,1235437.6,1235437.6,43954,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904131,297448.00
03/18/2019 06:15,2,0.000,ALERT,211.93,297.26,60.006,1552904104,"201051344000469","174011545737251",0.00,-1.50,0,293.36,298.47,0.0,0.0,0.000,1213969.7,1213969.7,12247,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904133,297449.00
03/18/2019 06:15,2,0.000,ALERT,211.70,296.96,59.985,1552904104,"201051344000585","174011545737251",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,1234593.5,1234593.5,20179,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904135,297450.00
03/18/2019 06:15,2,0.000,ALERT,212.16,296.96,60.012,1552904104,"201051344000853","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1237278.5,1237278.5,11843,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904137,297451.00
03/18/2019 06:15,2,0.000,ALERT,211.70,296.96,60.006,1552904104,"201051344001145","174011545737251",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,1237525.9,1237525.9,20095,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904139,297452.00
03/18/2019 06:15,2,0.000,ALERT,211.48,296.96,60.012,1552904104,"201051344000438","174011545737251",0.00,-1.00,0,293.66,298.47,0.0,0.0,0.000,1230180.1,1230180.1,20135,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904140,297453.00
03/18/2019 06:15,2,0.000,ALERT,211.03,296.66,60.001,1552904104,"201051344001135","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,1217215.6,1217215.6,20088,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904142,297454.00
03/18/2019 06:15,2,0.000,ALERT,211.70,297.26,59.980,1552904104,"201051344000983","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1235505.2,1235505.2,11849,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904144,297455.00
03/18/2019 06:15,2,0.000,ALERT,211.70,296.66,59.996,1552904104,"201051344001203","174011545737251",0.00,-1.00,0,293.06,299.67,0.0,0.0,0.000,1224816.0,1224816.0,20136,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904146,297456.00
03/18/2019 06:15,2,0.000,ALERT,211.48,297.26,59.975,1552904104,"201051344001230","174011545737251",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,1222019.4,1222019.4,19949,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904148,297457.00
03/18/2019 06:15,2,0.000,ALERT,211.25,296.66,60.012,1552904104,"201051344000646","174011545737251",0.00,-1.00,0,292.76,297.87,0.0,0.0,0.000,1215044.4,1215044.4,20107,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904149,297458.00
03/18/2019 06:15,2,0.000,ALERT,212.16,296.96,60.017,1552904104,"201051344000867","174011545737251",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,1213050.9,1213050.9,44027,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904151,297459.00
03/18/2019 06:15,2,0.000,ALERT,212.38,296.96,60.006,1552904104,"201051344000633","174011545737251",0.00,-1.00,0,292.46,298.17,0.0,0.0,0.000,1211822.0,1211822.0,44079,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904153,297460.00
03/18/2019 06:15,2,0.000,ALERT,211.25,296.96,60.059,1552904104,"201051344000955","174011545737251",0.00,0.00,0,293.06,297.87,0.0,0.0,0.000,1234604.5,1234604.5,20127,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552904155,297461.00
03/18/2019 06:15,2,0.000,ALERT,211.93,296.66,59.990,1552904104,"201051344000648","174011545737251",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,1225645.1,1225645.1,43585,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904157,297462.00
03/18/2019 06:15,2,0.000,ALERT,212.16,297.26,60.006,1552904104,"201051344000645","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1230263.6,1230263.6,43544,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552904159,297463.00
03/18/2019 06:15,2,0.000,ALERT,211.93,298.17,60.028,1552904104,"201051344000569","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1246224.1,1246224.1,11766,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552904160,297464.00
03/18/2019 06:15,2,0.000,ALERT,212.16,296.96,60.006,1552904104,"179051228000119","174011545737251",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,33828.1,33828.1,11842,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552904162,297465.00
03/18/2019 06:30,2,0.000,ALERT,211.93,298.17,59.985,1552905004,"201051344000579","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1246051.4,1246051.4,12219,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905006,297466.00
03/18/2019 06:30,2,0.000,ALERT,211.48,295.76,59.980,1552905004,"201051344001025","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1228556.5,1228556.5,20140,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905008,297467.00
03/18/2019 06:30,2,0.000,ALERT,211.70,296.36,59.969,1552905004,"201051344001093","174011545737251",0.00,0.50,0,294.86,298.17,0.0,0.0,0.000,1212741.3,1212741.3,20158,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905010,297468.00
03/18/2019 06:30,2,0.000,ALERT,211.70,297.57,59.980,1552905004,"201051344000458","174011545737251",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,1229371.0,1229371.0,11957,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905011,297469.00
03/18/2019 06:30,2,0.000,ALERT,211.48,296.66,59.964,1552905004,"201051344000890","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1227275.8,1227275.8,20089,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905013,297470.00
03/18/2019 06:30,2,0.000,ALERT,211.70,297.26,59.980,1552905004,"201051344000988","174011545737251",0.00,0.00,0,292.46,299.37,0.0,0.0,0.000,953016.5,953016.5,12310,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905015,297471.00
03/18/2019 06:30,2,0.000,ALERT,212.38,297.57,59.969,1552905004,"201051344000582","174011545737251",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,1206739.3,1206739.3,20059,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905017,297472.00
03/18/2019 06:30,2,0.000,ALERT,211.93,298.17,59.969,1552905004,"201051344000868","174011545737251",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,1214435.3,1214435.3,44006,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905019,297473.00
03/18/2019 06:30,2,0.000,ALERT,212.38,298.17,59.980,1552905004,"201051344000576","174011545737251",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,1232672.0,1232672.0,16043,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905020,297474.00
03/18/2019 06:30,2,0.000,ALERT,211.93,297.57,59.975,1552905004,"201051344001158","174011545737251",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,1209861.2,1209861.2,12265,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905022,297475.00
03/18/2019 06:30,2,0.000,ALERT,211.93,295.76,59.980,1552905004,"201051344000917","174011545737251",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,1224690.1,1224690.1,19935,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905024,297476.00
03/18/2019 06:30,2,0.000,ALERT,211.93,295.76,59.969,1552905004,"201051344000417","174011545737251",0.00,-0.50,0,294.26,297.87,0.0,0.0,0.000,988214.1,988214.1,20156,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905026,297477.00
03/18/2019 06:30,2,0.000,ALERT,211.93,296.36,59.975,1552905004,"201051344000685","174011545737251",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,1229230.6,1229230.6,20144,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905028,297478.00
03/18/2019 06:30,2,0.000,ALERT,211.70,295.46,59.985,1552905004,"201051344000651","174011545737251",0.00,-1.50,0,294.26,297.87,0.0,0.0,0.000,1221799.1,1221799.1,20125,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905030,297479.00
03/18/2019 06:30,2,0.000,ALERT,211.48,297.87,60.001,1552905004,"201051344000594","174011545737251",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,1235437.6,1235437.6,43956,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905031,297480.00
03/18/2019 06:30,2,0.000,ALERT,211.93,297.26,60.017,1552905004,"201051344000469","174011545737251",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,1213969.7,1213969.7,12249,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905033,297481.00
03/18/2019 06:30,2,0.000,ALERT,211.70,296.66,59.990,1552905004,"201051344000585","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1234593.5,1234593.5,20181,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905035,297482.00
03/18/2019 06:30,2,0.000,ALERT,212.38,297.26,59.985,1552905004,"201051344000853","174011545737251",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,1237278.5,1237278.5,11845,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905037,297483.00
03/18/2019 06:30,2,0.000,ALERT,211.93,296.66,59.980,1552905004,"201051344001145","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1237525.9,1237525.9,20097,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905039,297484.00
03/18/2019 06:30,2,0.000,ALERT,211.48,295.76,60.033,1552905004,"201051344000438","174011545737251",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,1230180.1,1230180.1,20137,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905041,297485.00
03/18/2019 06:30,2,0.000,ALERT,211.48,296.36,59.964,1552905004,"201051344001135","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1217215.6,1217215.6,20090,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905043,297486.00
03/18/2019 06:30,2,0.000,ALERT,211.93,297.87,59.996,1552905004,"201051344000983","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1235505.2,1235505.2,11851,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905045,297487.00
03/18/2019 06:30,2,0.000,ALERT,211.70,296.06,59.990,1552905004,"201051344001203","174011545737251",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,1224816.0,1224816.0,20138,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905047,297488.00
03/18/2019 06:30,2,0.000,ALERT,211.48,296.66,60.012,1552905004,"201051344001230","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1222019.4,1222019.4,19951,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905048,297489.00
03/18/2019 06:30,2,0.000,ALERT,211.25,296.06,60.028,1552905004,"201051344000646","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1215044.4,1215044.4,20109,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905050,297490.00
03/18/2019 06:30,2,0.000,ALERT,211.93,296.66,59.996,1552905004,"201051344000867","174011545737251",0.00,0.00,0,294.26,299.97,0.0,0.0,0.000,1213050.9,1213050.9,44029,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905052,297491.00
03/18/2019 06:30,2,0.000,ALERT,212.38,296.96,60.043,1552905004,"201051344000633","174011545737251",0.00,-1.00,0,293.36,299.37,0.0,0.0,0.000,1211822.0,1211822.0,44081,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905054,297492.00
03/18/2019 06:30,2,0.000,ALERT,211.25,296.36,59.996,1552905004,"201051344000955","174011545737251",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,1234604.5,1234604.5,20129,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905056,297493.00
03/18/2019 06:30,2,0.000,ALERT,211.48,296.36,59.959,1552905004,"201051344000648","174011545737251",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,1225645.1,1225645.1,43587,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905057,297494.00
03/18/2019 06:30,2,0.000,ALERT,212.16,297.26,60.006,1552905004,"201051344000645","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1230263.6,1230263.6,43546,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905059,297495.00
03/18/2019 06:30,2,0.000,ALERT,211.70,297.87,60.001,1552905004,"201051344000569","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1246224.1,1246224.1,11768,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905061,297496.00
03/18/2019 06:30,2,0.000,ALERT,211.93,296.96,59.996,1552905004,"179051228000119","174011545737251",0.00,1.50,0,293.66,299.07,0.0,0.0,0.000,33828.1,33828.1,11844,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552905063,297497.00
