ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 06:45,2,0.000,ALERT,211.70,298.47,60.006,1552905904,"201051344000579","174011545737251",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,1246051.4,1246051.4,12221,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905906,297498.00
03/18/2019 06:45,2,0.000,ALERT,211.48,296.06,59.996,1552905904,"201051344001025","174011545737251",0.00,-1.50,0,292.76,298.47,0.0,0.0,0.000,1228556.5,1228556.5,20142,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905908,297499.00
03/18/2019 06:45,2,0.000,ALERT,211.48,296.66,60.001,1552905904,"201051344001093","174011545737251",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,1212741.3,1212741.3,20160,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905910,297500.00
03/18/2019 06:45,2,0.000,ALERT,211.70,297.87,59.948,1552905904,"201051344000458","174011545737251",0.00,1.00,0,293.96,299.67,0.0,0.0,0.000,1229371.0,1229371.0,11959,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905912,297501.00
03/18/2019 06:45,2,0.000,ALERT,211.48,296.96,59.969,1552905904,"201051344000890","174011545737251",0.00,0.00,0,293.66,298.77,0.0,0.0,0.000,1227275.8,1227275.8,20091,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905913,297502.00
03/18/2019 06:45,2,0.000,ALERT,211.48,297.57,60.006,1552905904,"201051344000988","174011545737251",0.00,0.00,0,291.55,298.77,0.0,0.0,0.000,953016.5,953016.5,12312,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905915,297503.00
03/18/2019 06:45,2,0.000,ALERT,212.16,297.57,60.006,1552905904,"201051344000582","174011545737251",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,1206739.3,1206739.3,20061,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905917,297504.00
03/18/2019 06:45,2,0.000,ALERT,211.70,298.17,60.001,1552905904,"201051344000868","174011545737251",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,1214435.3,1214435.3,44008,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905919,297505.00
03/18/2019 06:45,2,0.000,ALERT,212.16,298.47,59.980,1552905904,"201051344000576","174011545737251",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,1232672.0,1232672.0,16045,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905921,297506.00
03/18/2019 06:45,2,0.000,ALERT,211.93,297.57,60.001,1552905904,"201051344001158","174011545737251",0.00,-1.50,0,293.66,298.77,0.0,0.0,0.000,1209861.2,1209861.2,12267,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905922,297507.00
03/18/2019 06:45,2,0.000,ALERT,211.93,296.06,60.022,1552905904,"201051344000917","174011545737251",0.00,0.50,0,291.85,297.57,0.0,0.0,0.000,1224690.1,1224690.1,19937,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905924,297508.00
03/18/2019 06:45,2,0.000,ALERT,211.93,296.06,60.006,1552905904,"201051344000417","174011545737251",0.00,-1.00,0,292.76,297.26,0.0,0.0,0.000,988214.1,988214.1,20158,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905926,297509.00
03/18/2019 06:45,2,0.000,ALERT,211.93,296.36,59.996,1552905904,"201051344000685","174011545737251",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,1229230.6,1229230.6,20146,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905928,297510.00
03/18/2019 06:45,2,0.000,ALERT,211.70,295.46,59.990,1552905904,"201051344000651","174011545737251",0.00,-2.00,0,292.46,297.26,0.0,0.0,0.000,1221799.1,1221799.1,20127,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905930,297511.00
03/18/2019 06:45,2,0.000,ALERT,211.03,297.57,60.001,1552905904,"201051344000594","174011545737251",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,1235437.6,1235437.6,43958,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905932,297512.00
03/18/2019 06:45,2,0.000,ALERT,211.93,297.87,59.996,1552905904,"201051344000469","174011545737251",0.00,-1.50,0,293.36,298.77,0.0,0.0,0.000,1213969.7,1213969.7,12251,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905933,297513.00
03/18/2019 06:45,2,0.000,ALERT,211.93,296.96,60.001,1552905904,"201051344000585","174011545737251",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,1234593.5,1234593.5,20183,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905935,297514.00
03/18/2019 06:45,2,0.000,ALERT,212.16,297.57,59.990,1552905904,"201051344000853","174011545737251",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,1237278.5,1237278.5,11847,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905937,297515.00
03/18/2019 06:45,2,0.000,ALERT,211.93,296.36,59.996,1552905904,"201051344001145","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,1237525.9,1237525.9,20099,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905939,297516.00
03/18/2019 06:45,2,0.000,ALERT,211.70,296.66,59.996,1552905904,"201051344000438","174011545737251",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,1230180.1,1230180.1,20139,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905941,297517.00
03/18/2019 06:45,2,0.000,ALERT,211.25,296.36,59.996,1552905904,"201051344001135","174011545737251",0.00,-0.50,0,293.36,298.77,0.0,0.0,0.000,1217215.6,1217215.6,20092,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905943,297518.00
03/18/2019 06:45,2,0.000,ALERT,211.48,298.17,59.959,1552905904,"201051344000983","174011545737251",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,1235505.2,1235505.2,11853,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905944,297519.00
03/18/2019 06:45,2,0.000,ALERT,211.70,296.36,60.006,1552905904,"201051344001203","174011545737251",0.00,-1.00,0,293.06,299.67,0.0,0.0,0.000,1224816.0,1224816.0,20140,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905946,297520.00
03/18/2019 06:45,2,0.000,ALERT,211.48,296.96,60.001,1552905904,"201051344001230","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1222019.4,1222019.4,19953,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905948,297521.00
03/18/2019 06:45,2,0.000,ALERT,211.25,296.66,60.049,1552905904,"201051344000646","174011545737251",0.00,-1.00,0,292.46,297.57,0.0,0.0,0.000,1215044.4,1215044.4,20111,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905950,297522.00
03/18/2019 06:45,2,0.000,ALERT,211.93,297.26,60.012,1552905904,"201051344000867","174011545737251",0.00,0.50,0,293.36,299.37,0.0,0.0,0.000,1213050.9,1213050.9,44031,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905952,297523.00
03/18/2019 06:45,2,0.000,ALERT,212.38,297.26,59.975,1552905904,"201051344000633","174011545737251",0.00,-1.00,0,292.46,298.77,0.0,0.0,0.000,1211822.0,1211822.0,44083,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905954,297524.00
03/18/2019 06:45,2,0.000,ALERT,211.25,296.96,60.006,1552905904,"201051344000955","174011545737251",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,1234604.5,1234604.5,20131,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552905956,297525.00
03/18/2019 06:45,2,0.000,ALERT,211.70,296.66,60.022,1552905904,"201051344000648","174011545737251",0.00,-1.50,0,293.36,299.07,0.0,0.0,0.000,1225645.1,1225645.1,43589,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905957,297526.00
03/18/2019 06:45,2,0.000,ALERT,212.16,297.57,60.017,1552905904,"201051344000645","174011545737251",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,1230263.6,1230263.6,43548,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905959,297527.00
03/18/2019 06:45,2,0.000,ALERT,211.70,298.17,60.006,1552905904,"201051344000569","174011545737251",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,1246224.1,1246224.1,11770,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552905961,297528.00
03/18/2019 06:45,2,0.000,ALERT,211.93,297.26,60.012,1552905904,"179051228000119","174011545737251",0.00,1.50,0,293.06,298.47,0.0,0.0,0.000,33828.1,33828.1,11846,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552905963,297529.00
03/18/2019 07:00,2,0.000,ALERT,210.57,296.06,60.012,1552906803,"201051344000579","174011545737251",0.00,-0.50,0,295.46,306.28,0.0,0.0,0.000,1246051.4,1246051.4,12223,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906806,297530.00
03/18/2019 07:00,2,0.000,ALERT,210.35,294.26,60.028,1552906803,"201051344001025","174011545737251",0.00,-1.50,0,293.66,300.27,0.0,0.0,0.000,1228556.5,1228556.5,20144,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552906807,297531.00
03/18/2019 07:00,2,0.000,ALERT,210.35,294.86,60.006,1552906803,"201051344001093","174011545737251",0.00,0.50,0,293.96,299.37,0.0,0.0,0.000,1212741.3,1212741.3,20162,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906809,297532.00
03/18/2019 07:00,2,0.000,ALERT,210.35,295.46,59.969,1552906803,"201051344000458","174011545737251",0.00,1.00,0,294.56,305.98,0.0,0.0,0.000,1229371.0,1229371.0,11961,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552906811,297533.00
03/18/2019 07:00,2,0.000,ALERT,210.57,295.46,60.001,1552906803,"201051344000890","174011545737251",0.00,0.00,0,294.56,300.87,0.0,0.0,0.000,1227275.8,1227275.8,20093,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552906813,297534.00
03/18/2019 07:00,2,0.000,ALERT,210.35,295.16,59.985,1552906803,"201051344000988","174011545737251",0.00,-0.50,0,292.16,305.38,0.0,0.0,0.000,953016.5,953016.5,12314,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552906815,297535.00
03/18/2019 07:00,2,0.000,ALERT,211.03,296.06,60.001,1552906803,"201051344000582","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1206739.3,1206739.3,20063,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552906817,297536.00
03/18/2019 07:00,2,0.000,ALERT,210.57,296.36,60.006,1552906803,"201051344000868","174011545737251",0.00,-0.50,0,295.16,306.58,0.0,0.0,0.000,1214435.3,1214435.3,44010,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906818,297537.00
03/18/2019 07:00,2,0.000,ALERT,211.03,296.06,60.001,1552906803,"201051344000576","174011545737251",0.00,-0.50,0,294.86,306.28,0.0,0.0,0.000,1232672.0,1232672.0,16047,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906820,297538.00
03/18/2019 07:00,2,0.000,ALERT,210.57,295.46,60.028,1552906803,"201051344001158","174011545737251",0.00,-1.50,0,294.26,305.38,0.0,0.0,0.000,1209861.2,1209861.2,12269,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906822,297539.00
03/18/2019 07:00,2,0.000,ALERT,210.80,294.56,60.001,1552906803,"201051344000917","174011545737251",0.00,0.50,0,292.76,298.77,0.0,0.0,0.000,1224690.1,1224690.1,19939,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906824,297540.00
03/18/2019 07:00,2,0.000,ALERT,210.80,294.26,60.001,1552906803,"201051344000417","174011545737251",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,988214.1,988214.1,20160,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906826,297541.00
03/18/2019 07:00,2,0.000,ALERT,211.48,295.76,60.001,1552906803,"201051344000685","174011545737251",0.00,-0.50,0,293.96,299.67,0.0,0.0,0.000,1229230.6,1229230.6,20148,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552906827,297542.00
03/18/2019 07:00,2,0.000,ALERT,211.48,295.16,59.996,1552906803,"201051344000651","174011545737251",0.00,-2.00,0,293.36,299.07,0.0,0.0,0.000,1221799.1,1221799.1,20129,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552906829,297543.00
03/18/2019 07:00,2,0.000,ALERT,210.80,296.96,59.964,1552906803,"201051344000594","174011545737251",0.00,-1.00,0,294.26,306.88,0.0,0.0,0.000,1235437.6,1235437.6,43960,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552906831,297544.00
03/18/2019 07:00,2,0.000,ALERT,211.25,296.36,59.975,1552906803,"201051344000469","174011545737251",0.00,-1.50,0,293.66,305.68,0.0,0.0,0.000,1213969.7,1213969.7,12253,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906833,297545.00
03/18/2019 07:00,2,0.000,ALERT,211.48,296.06,60.006,1552906803,"201051344000585","174011545737251",0.00,0.00,0,293.66,299.37,0.0,0.0,0.000,1234593.5,1234593.5,20185,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906835,297546.00
03/18/2019 07:00,2,0.000,ALERT,211.70,296.36,60.012,1552906803,"201051344000853","174011545737251",0.00,-1.00,0,294.56,305.68,0.0,0.0,0.000,1237278.5,1237278.5,11849,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552906837,297547.00
03/18/2019 07:00,2,0.000,ALERT,211.48,296.06,60.001,1552906803,"201051344001145","174011545737251",0.00,-0.50,0,294.56,300.57,0.0,0.0,0.000,1237525.9,1237525.9,20101,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906838,297548.00
03/18/2019 07:00,2,0.000,ALERT,211.48,295.76,59.975,1552906803,"201051344000438","174011545737251",0.00,-1.00,0,294.26,299.97,0.0,0.0,0.000,1230180.1,1230180.1,20141,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906840,297549.00
03/18/2019 07:00,2,0.000,ALERT,211.03,295.76,59.980,1552906803,"201051344001135","174011545737251",0.00,-0.50,0,294.26,300.27,0.0,0.0,0.000,1217215.6,1217215.6,20094,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906842,297550.00
03/18/2019 07:00,2,0.000,ALERT,211.03,296.66,59.996,1552906803,"201051344000983","174011545737251",0.00,0.00,0,294.86,305.68,0.0,0.0,0.000,1235505.2,1235505.2,11855,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552906844,297551.00
03/18/2019 07:00,2,0.000,ALERT,211.25,295.46,59.959,1552906803,"201051344001203","174011545737251",0.00,-1.00,0,293.96,301.17,0.0,0.0,0.000,1224816.0,1224816.0,20142,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906846,297552.00
03/18/2019 07:00,2,0.000,ALERT,211.25,295.76,59.969,1552906803,"201051344001230","174011545737251",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,1222019.4,1222019.4,19955,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906848,297553.00
03/18/2019 07:00,2,0.000,ALERT,211.03,295.46,60.001,1552906803,"201051344000646","174011545737251",0.00,-1.00,0,293.36,299.07,0.0,0.0,0.000,1215044.4,1215044.4,20113,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906850,297554.00
03/18/2019 07:00,2,0.000,ALERT,211.48,296.06,60.001,1552906803,"201051344000867","174011545737251",0.00,0.50,0,293.96,305.98,0.0,0.0,0.000,1213050.9,1213050.9,44033,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906851,297555.00
03/18/2019 07:00,2,0.000,ALERT,211.93,295.76,59.996,1552906803,"201051344000633","174011545737251",0.00,-1.00,0,293.06,305.98,0.0,0.0,0.000,1211822.0,1211822.0,44085,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906853,297556.00
03/18/2019 07:00,2,0.000,ALERT,211.03,295.76,59.996,1552906803,"201051344000955","174011545737251",0.00,-0.50,0,293.96,299.67,0.0,0.0,0.000,1234604.5,1234604.5,20133,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552906855,297557.00
03/18/2019 07:00,2,0.000,ALERT,211.25,295.76,60.006,1552906803,"201051344000648","174011545737251",0.00,-1.50,0,293.66,305.38,0.0,0.0,0.000,1225645.1,1225645.1,43591,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906857,297558.00
03/18/2019 07:00,2,0.000,ALERT,211.48,296.06,59.975,1552906803,"201051344000645","174011545737251",0.00,0.00,0,294.56,305.68,0.0,0.0,0.000,1230263.6,1230263.6,43550,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906859,297559.00
03/18/2019 07:00,2,0.000,ALERT,211.25,296.96,59.996,1552906803,"201051344000569","174011545737251",0.00,-0.50,0,295.16,306.28,0.0,0.0,0.000,1246224.1,1246224.1,11772,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552906861,297560.00
03/18/2019 07:00,2,0.000,ALERT,211.70,296.06,59.996,1552906803,"179051228000119","174011545737251",0.00,1.50,0,293.36,305.38,0.0,0.0,0.000,33828.1,33828.1,11848,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552906862,297561.00
03/18/2019 07:15,2,0.000,ALERT,211.48,297.26,60.001,1552907704,"201051344000579","174011545737251",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,1246051.4,1246051.4,12225,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907706,297562.00
03/18/2019 07:15,2,0.000,ALERT,211.70,295.76,60.012,1552907704,"201051344001025","174011545737251",0.00,-1.50,0,292.46,298.47,0.0,0.0,0.000,1228556.5,1228556.5,20146,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907708,297563.00
03/18/2019 07:15,2,0.000,ALERT,211.93,296.66,60.001,1552907704,"201051344001093","174011545737251",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,1212741.3,1212741.3,20164,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907710,297564.00
03/18/2019 07:15,2,0.000,ALERT,211.48,296.36,60.006,1552907704,"201051344000458","174011545737251",0.00,1.00,0,293.66,299.07,0.0,0.0,0.000,1229371.0,1229371.0,11963,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552907712,297565.00
03/18/2019 07:15,2,0.000,ALERT,211.70,296.96,60.001,1552907704,"201051344000890","174011545737251",0.00,0.00,0,293.36,299.07,0.0,0.0,0.000,1227275.8,1227275.8,20095,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907714,297566.00
03/18/2019 07:15,2,0.000,ALERT,211.25,296.06,60.012,1552907704,"201051344000988","174011545737251",0.00,0.00,0,290.95,297.87,0.0,0.0,0.000,953016.5,953016.5,12316,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907716,297567.00
03/18/2019 07:15,2,0.000,ALERT,212.38,297.26,60.028,1552907704,"201051344000582","174011545737251",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,1206739.3,1206739.3,20065,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907717,297568.00
03/18/2019 07:15,2,0.000,ALERT,211.48,296.96,60.017,1552907704,"201051344000868","174011545737251",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,1214435.3,1214435.3,44012,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907719,297569.00
03/18/2019 07:15,2,0.000,ALERT,211.93,296.66,60.017,1552907704,"201051344000576","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1232672.0,1232672.0,16049,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907721,297570.00
03/18/2019 07:15,2,0.000,ALERT,211.48,296.06,59.996,1552907704,"201051344001158","174011545737251",0.00,-1.50,0,293.06,297.87,0.0,0.0,0.000,1209861.2,1209861.2,12271,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907723,297571.00
03/18/2019 07:15,2,0.000,ALERT,211.93,296.06,60.012,1552907704,"201051344000917","174011545737251",0.00,0.50,0,291.85,297.26,0.0,0.0,0.000,1224690.1,1224690.1,19941,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907725,297572.00
03/18/2019 07:15,2,0.000,ALERT,212.16,296.06,60.006,1552907704,"201051344000417","174011545737251",0.00,-0.50,0,292.46,297.26,0.0,0.0,0.000,988214.1,988214.1,20162,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907726,297573.00
03/18/2019 07:15,2,0.000,ALERT,212.16,296.36,60.001,1552907704,"201051344000685","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1229230.6,1229230.6,20150,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907728,297574.00
03/18/2019 07:15,2,0.000,ALERT,211.93,295.76,60.001,1552907704,"201051344000651","174011545737251",0.00,-2.00,0,293.36,297.26,0.0,0.0,0.000,1221799.1,1221799.1,20131,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907730,297575.00
03/18/2019 07:15,2,0.000,ALERT,211.25,296.96,60.006,1552907704,"201051344000594","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1235437.6,1235437.6,43962,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907732,297576.00
03/18/2019 07:15,2,0.000,ALERT,211.70,296.36,59.996,1552907704,"201051344000469","174011545737251",0.00,-1.00,0,293.36,297.87,0.0,0.0,0.000,1213969.7,1213969.7,12255,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907734,297577.00
03/18/2019 07:15,2,0.000,ALERT,212.16,296.96,60.022,1552907704,"201051344000585","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1234593.5,1234593.5,20187,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907736,297578.00
03/18/2019 07:15,2,0.000,ALERT,212.16,296.36,59.990,1552907704,"201051344000853","174011545737251",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,1237278.5,1237278.5,11851,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552907738,297579.00
03/18/2019 07:15,2,0.000,ALERT,212.16,296.96,59.964,1552907704,"201051344001145","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1237525.9,1237525.9,20103,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907739,297580.00
03/18/2019 07:15,2,0.000,ALERT,212.16,296.96,60.001,1552907704,"201051344000438","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1230180.1,1230180.1,20143,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907741,297581.00
03/18/2019 07:15,2,0.000,ALERT,211.70,296.66,60.006,1552907704,"201051344001135","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1217215.6,1217215.6,20096,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907743,297582.00
03/18/2019 07:15,2,0.000,ALERT,211.48,296.66,59.990,1552907704,"201051344000983","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1235505.2,1235505.2,11857,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907745,297583.00
03/18/2019 07:15,2,0.000,ALERT,211.93,296.06,60.001,1552907704,"201051344001203","174011545737251",0.00,-1.00,0,293.66,299.67,0.0,0.0,0.000,1224816.0,1224816.0,20144,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907747,297584.00
03/18/2019 07:15,2,0.000,ALERT,211.70,296.96,60.001,1552907704,"201051344001230","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1222019.4,1222019.4,19957,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552907749,297585.00
03/18/2019 07:15,2,0.000,ALERT,211.70,296.36,59.990,1552907704,"201051344000646","174011545737251",0.00,-1.00,0,293.36,297.87,0.0,0.0,0.000,1215044.4,1215044.4,20115,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907750,297586.00
03/18/2019 07:15,2,0.000,ALERT,211.70,295.76,60.006,1552907704,"201051344000867","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1213050.9,1213050.9,44035,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907752,297587.00
03/18/2019 07:15,2,0.000,ALERT,212.16,296.06,59.996,1552907704,"201051344000633","174011545737251",0.00,-1.00,0,292.46,297.87,0.0,0.0,0.000,1211822.0,1211822.0,44087,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907754,297588.00
03/18/2019 07:15,2,0.000,ALERT,211.48,296.66,60.043,1552907704,"201051344000955","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1234604.5,1234604.5,20135,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907756,297589.00
03/18/2019 07:15,2,0.000,ALERT,211.48,295.46,60.006,1552907704,"201051344000648","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1225645.1,1225645.1,43593,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907758,297590.00
03/18/2019 07:15,2,0.000,ALERT,211.93,296.36,60.006,1552907704,"201051344000645","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1230263.6,1230263.6,43552,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907760,297591.00
03/18/2019 07:15,2,0.000,ALERT,211.48,296.66,60.001,1552907704,"201051344000569","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1246224.1,1246224.1,11774,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552907761,297592.00
03/18/2019 07:15,2,0.000,ALERT,211.70,295.76,59.996,1552907704,"179051228000119","174011545737251",0.00,1.50,0,292.76,297.57,0.0,0.0,0.000,33828.1,33828.1,11850,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552907763,297593.00
03/18/2019 07:30,2,0.000,ALERT,211.70,296.36,60.022,1552908605,"201051344000579","174011545737251",0.00,-0.50,0,294.56,321.91,0.0,0.0,0.000,1246051.4,1246051.4,12227,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908607,297594.00
03/18/2019 07:30,2,0.000,ALERT,211.48,295.76,60.022,1552908605,"201051344001025","174011545737251",0.00,-1.50,0,293.96,318.30,0.0,0.0,0.000,1228556.5,1228556.5,20148,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552908608,297595.00
03/18/2019 07:30,2,0.000,ALERT,211.70,296.66,60.038,1552908605,"201051344001093","174011545737251",0.00,0.00,0,294.56,318.61,0.0,0.0,0.000,1212741.3,1212741.3,20166,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908610,297596.00
03/18/2019 07:30,2,0.000,ALERT,211.48,296.06,59.990,1552908605,"201051344000458","174011545737251",0.00,1.00,0,293.96,321.61,0.0,0.0,0.000,1229371.0,1229371.0,11965,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908612,297597.00
03/18/2019 07:30,2,0.000,ALERT,211.48,296.66,60.017,1552908605,"201051344000890","174011545737251",0.00,0.00,0,295.16,320.11,0.0,0.0,0.000,1227275.8,1227275.8,20097,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908614,297598.00
03/18/2019 07:30,2,0.000,ALERT,211.25,295.46,60.006,1552908605,"201051344000988","174011545737251",0.00,-0.50,0,291.55,320.41,0.0,0.0,0.000,953016.5,953016.5,12318,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908616,297599.00
03/18/2019 07:30,2,0.000,ALERT,212.16,297.26,60.017,1552908605,"201051344000582","174011545737251",0.00,-1.50,0,295.46,320.11,0.0,0.0,0.000,1206739.3,1206739.3,20067,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908618,297600.00
03/18/2019 07:30,2,0.000,ALERT,211.48,296.36,60.028,1552908605,"201051344000868","174011545737251",0.00,-0.50,0,294.26,323.72,0.0,0.0,0.000,1214435.3,1214435.3,44014,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908619,297601.00
03/18/2019 07:30,2,0.000,ALERT,211.93,296.36,60.028,1552908605,"201051344000576","174011545737251",0.00,-1.00,0,293.96,321.91,0.0,0.0,0.000,1232672.0,1232672.0,16051,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908621,297602.00
03/18/2019 07:30,2,0.000,ALERT,211.70,295.76,59.990,1552908605,"201051344001158","174011545737251",0.00,-1.50,0,293.06,320.41,0.0,0.0,0.000,1209861.2,1209861.2,12273,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908623,297603.00
03/18/2019 07:30,2,0.000,ALERT,211.70,295.76,60.017,1552908605,"201051344000917","174011545737251",0.00,0.50,0,293.36,318.00,0.0,0.0,0.000,1224690.1,1224690.1,19943,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908625,297604.00
03/18/2019 07:30,2,0.000,ALERT,211.93,296.06,60.022,1552908605,"201051344000417","174011545737251",0.00,-0.50,0,293.66,318.91,0.0,0.0,0.000,988214.1,988214.1,20164,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908627,297605.00
03/18/2019 07:30,2,0.000,ALERT,211.93,296.36,60.028,1552908605,"201051344000685","174011545737251",0.00,-0.50,0,294.26,320.71,0.0,0.0,0.000,1229230.6,1229230.6,20152,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908628,297606.00
03/18/2019 07:30,2,0.000,ALERT,211.70,295.76,60.028,1552908605,"201051344000651","174011545737251",0.00,-1.50,0,293.96,317.70,0.0,0.0,0.000,1221799.1,1221799.1,20133,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908630,297607.00
03/18/2019 07:30,2,0.000,ALERT,211.25,296.36,60.038,1552908605,"201051344000594","174011545737251",0.00,-1.00,0,293.66,323.72,0.0,0.0,0.000,1235437.6,1235437.6,43964,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908632,297608.00
03/18/2019 07:30,2,0.000,ALERT,211.48,295.76,60.012,1552908605,"201051344000469","174011545737251",0.00,-1.50,0,293.06,320.71,0.0,0.0,0.000,1213969.7,1213969.7,12257,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908634,297609.00
03/18/2019 07:30,2,0.000,ALERT,211.93,296.66,60.022,1552908605,"201051344000585","174011545737251",0.00,-0.50,0,293.96,318.61,0.0,0.0,0.000,1234593.5,1234593.5,20189,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908636,297610.00
03/18/2019 07:30,2,0.000,ALERT,212.16,295.76,60.038,1552908605,"201051344000853","174011545737251",0.00,-0.50,0,293.96,321.31,0.0,0.0,0.000,1237278.5,1237278.5,11853,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908638,297611.00
03/18/2019 07:30,2,0.000,ALERT,211.93,296.66,60.006,1552908605,"201051344001145","174011545737251",0.00,-0.50,0,294.86,320.71,0.0,0.0,0.000,1237525.9,1237525.9,20105,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908639,297612.00
03/18/2019 07:30,2,0.000,ALERT,211.70,296.36,60.049,1552908605,"201051344000438","174011545737251",0.00,-1.00,0,294.86,319.21,0.0,0.0,0.000,1230180.1,1230180.1,20145,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908641,297613.00
03/18/2019 07:30,2,0.000,ALERT,211.48,296.36,60.006,1552908605,"201051344001135","174011545737251",0.00,-0.50,0,294.86,318.30,0.0,0.0,0.000,1217215.6,1217215.6,20098,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552908643,297614.00
03/18/2019 07:30,2,0.000,ALERT,211.48,296.06,60.006,1552908605,"201051344000983","174011545737251",0.00,0.00,0,294.26,321.61,0.0,0.0,0.000,1235505.2,1235505.2,11859,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908645,297615.00
03/18/2019 07:30,2,0.000,ALERT,211.70,296.06,59.996,1552908605,"201051344001203","174011545737251",0.00,-1.00,0,294.26,319.21,0.0,0.0,0.000,1224816.0,1224816.0,20146,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552908647,297616.00
03/18/2019 07:30,2,0.000,ALERT,211.70,296.66,60.006,1552908605,"201051344001230","174011545737251",0.00,-0.50,0,294.56,320.41,0.0,0.0,0.000,1222019.4,1222019.4,19959,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908649,297617.00
03/18/2019 07:30,2,0.000,ALERT,211.25,296.06,59.964,1552908605,"201051344000646","174011545737251",0.00,-1.00,0,293.96,319.51,0.0,0.0,0.000,1215044.4,1215044.4,20117,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908650,297618.00
03/18/2019 07:30,2,0.000,ALERT,211.70,295.16,60.006,1552908605,"201051344000867","174011545737251",0.00,0.50,0,293.36,323.41,0.0,0.0,0.000,1213050.9,1213050.9,44037,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908652,297619.00
03/18/2019 07:30,2,0.000,ALERT,212.16,295.16,60.006,1552908605,"201051344000633","174011545737251",0.00,-1.00,0,292.16,322.81,0.0,0.0,0.000,1211822.0,1211822.0,44089,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908654,297620.00
03/18/2019 07:30,2,0.000,ALERT,211.25,296.36,60.017,1552908605,"201051344000955","174011545737251",0.00,-0.50,0,294.26,319.21,0.0,0.0,0.000,1234604.5,1234604.5,20137,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908656,297621.00
03/18/2019 07:30,2,0.000,ALERT,211.70,295.16,60.006,1552908605,"201051344000648","174011545737251",0.00,-1.50,0,293.06,322.21,0.0,0.0,0.000,1225645.1,1225645.1,43595,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908658,297622.00
03/18/2019 07:30,2,0.000,ALERT,211.93,295.46,59.996,1552908605,"201051344000645","174011545737251",0.00,0.00,0,293.66,321.91,0.0,0.0,0.000,1230263.6,1230263.6,43554,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908660,297623.00
03/18/2019 07:30,2,0.000,ALERT,211.48,296.06,60.006,1552908605,"201051344000569","174011545737251",0.00,-0.50,0,294.56,322.21,0.0,0.0,0.000,1246224.1,1246224.1,11776,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552908661,297624.00
03/18/2019 07:30,2,0.000,ALERT,211.93,295.16,60.006,1552908605,"179051228000119","174011545737251",0.00,1.50,0,292.16,321.01,0.0,0.0,0.000,33828.1,33828.1,11852,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552908663,297625.00
03/18/2019 07:45,2,0.000,ALERT,211.48,296.96,59.975,1552909504,"201051344000579","174011545737251",0.00,-0.50,0,294.26,305.98,0.0,0.0,0.000,1246051.4,1246051.4,12229,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909506,297626.00
03/18/2019 07:45,2,0.000,ALERT,211.70,295.76,60.017,1552909504,"201051344001025","174011545737251",0.00,-1.50,0,293.36,298.77,0.0,0.0,0.000,1228556.5,1228556.5,20150,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552909508,297627.00
03/18/2019 07:45,2,0.000,ALERT,211.70,296.36,60.006,1552909504,"201051344001093","174011545737251",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,1212741.3,1212741.3,20168,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909510,297628.00
03/18/2019 07:45,2,0.000,ALERT,211.25,296.36,60.012,1552909504,"201051344000458","174011545737251",0.00,1.00,0,293.66,305.38,0.0,0.0,0.000,1229371.0,1229371.0,11967,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909512,297629.00
03/18/2019 07:45,2,0.000,ALERT,211.93,296.96,60.017,1552909504,"201051344000890","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1227275.8,1227275.8,20099,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552909514,297630.00
03/18/2019 07:45,2,0.000,ALERT,211.25,296.36,60.059,1552909504,"201051344000988","174011545737251",0.00,-0.50,0,290.95,305.08,0.0,0.0,0.000,953016.5,953016.5,12320,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909515,297631.00
03/18/2019 07:45,2,0.000,ALERT,212.38,297.26,60.017,1552909504,"201051344000582","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1206739.3,1206739.3,20069,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909517,297632.00
03/18/2019 07:45,2,0.000,ALERT,211.25,296.96,60.017,1552909504,"201051344000868","174011545737251",0.00,-0.50,0,294.26,307.18,0.0,0.0,0.000,1214435.3,1214435.3,44016,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909519,297633.00
03/18/2019 07:45,2,0.000,ALERT,211.93,296.96,60.017,1552909504,"201051344000576","174011545737251",0.00,-1.00,0,293.66,306.28,0.0,0.0,0.000,1232672.0,1232672.0,16053,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552909521,297634.00
03/18/2019 07:45,2,0.000,ALERT,211.48,296.06,60.022,1552909504,"201051344001158","174011545737251",0.00,-1.50,0,293.06,305.08,0.0,0.0,0.000,1209861.2,1209861.2,12275,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552909523,297635.00
03/18/2019 07:45,2,0.000,ALERT,212.16,296.06,60.028,1552909504,"201051344000917","174011545737251",0.00,0.50,0,292.46,297.87,0.0,0.0,0.000,1224690.1,1224690.1,19945,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909525,297636.00
03/18/2019 07:45,2,0.000,ALERT,211.93,295.76,60.033,1552909504,"201051344000417","174011545737251",0.00,-0.50,0,293.36,297.87,0.0,0.0,0.000,988214.1,988214.1,20166,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909527,297637.00
03/18/2019 07:45,2,0.000,ALERT,212.16,296.36,60.022,1552909504,"201051344000685","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,1229230.6,1229230.6,20154,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909528,297638.00
03/18/2019 07:45,2,0.000,ALERT,211.93,295.46,60.038,1552909504,"201051344000651","174011545737251",0.00,-2.00,0,293.06,297.57,0.0,0.0,0.000,1221799.1,1221799.1,20135,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909530,297639.00
03/18/2019 07:45,2,0.000,ALERT,211.03,296.66,60.028,1552909504,"201051344000594","174011545737251",0.00,-1.00,0,293.36,307.48,0.0,0.0,0.000,1235437.6,1235437.6,43966,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552909532,297640.00
03/18/2019 07:45,2,0.000,ALERT,211.48,296.06,60.059,1552909504,"201051344000469","174011545737251",0.00,-1.50,0,292.46,305.08,0.0,0.0,0.000,1213969.7,1213969.7,12259,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909534,297641.00
