ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 07:45,2,0.000,ALERT,211.93,296.66,60.028,1552909504,"201051344000585","174011545737251",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,1234593.5,1234593.5,20191,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909536,297642.00
03/18/2019 07:45,2,0.000,ALERT,211.93,296.06,60.017,1552909504,"201051344000853","174011545737251",0.00,-1.00,0,293.36,305.38,0.0,0.0,0.000,1237278.5,1237278.5,11855,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909538,297643.00
03/18/2019 07:45,2,0.000,ALERT,211.93,296.66,60.017,1552909504,"201051344001145","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1237525.9,1237525.9,20107,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909540,297644.00
03/18/2019 07:45,2,0.000,ALERT,211.93,296.36,60.059,1552909504,"201051344000438","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1230180.1,1230180.1,20147,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909541,297645.00
03/18/2019 07:45,2,0.000,ALERT,211.48,296.36,60.017,1552909504,"201051344001135","174011545737251",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,1217215.6,1217215.6,20100,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552909543,297646.00
03/18/2019 07:45,2,0.000,ALERT,211.25,296.06,60.028,1552909504,"201051344000983","174011545737251",0.00,0.00,0,293.96,305.38,0.0,0.0,0.000,1235505.2,1235505.2,11861,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909545,297647.00
03/18/2019 07:45,2,0.000,ALERT,211.93,296.06,60.028,1552909504,"201051344001203","174011545737251",0.00,-1.00,0,293.66,299.67,0.0,0.0,0.000,1224816.0,1224816.0,20148,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909547,297648.00
03/18/2019 07:45,2,0.000,ALERT,211.93,296.66,60.012,1552909504,"201051344001230","174011545737251",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,1222019.4,1222019.4,19961,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909549,297649.00
03/18/2019 07:45,2,0.000,ALERT,211.70,296.36,60.028,1552909504,"201051344000646","174011545737251",0.00,-1.00,0,293.06,298.17,0.0,0.0,0.000,1215044.4,1215044.4,20119,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909550,297650.00
03/18/2019 07:45,2,0.000,ALERT,211.70,295.76,60.022,1552909504,"201051344000867","174011545737251",0.00,0.00,0,292.76,306.58,0.0,0.0,0.000,1213050.9,1213050.9,44039,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909552,297651.00
03/18/2019 07:45,2,0.000,ALERT,212.16,295.76,60.022,1552909504,"201051344000633","174011545737251",0.00,-1.00,0,291.55,306.58,0.0,0.0,0.000,1211822.0,1211822.0,44091,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909554,297652.00
03/18/2019 07:45,2,0.000,ALERT,211.48,296.36,60.028,1552909504,"201051344000955","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1234604.5,1234604.5,20139,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552909556,297653.00
03/18/2019 07:45,2,0.000,ALERT,211.48,295.16,60.033,1552909504,"201051344000648","174011545737251",0.00,-1.50,0,292.76,305.68,0.0,0.0,0.000,1225645.1,1225645.1,43597,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909558,297654.00
03/18/2019 07:45,2,0.000,ALERT,211.93,296.06,60.033,1552909504,"201051344000645","174011545737251",0.00,0.00,0,293.36,305.98,0.0,0.0,0.000,1230263.6,1230263.6,43556,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552909560,297655.00
03/18/2019 07:45,2,0.000,ALERT,211.48,296.96,60.038,1552909504,"201051344000569","174011545737251",0.00,-0.50,0,294.26,305.98,0.0,0.0,0.000,1246224.1,1246224.1,11778,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552909561,297656.00
03/18/2019 07:45,2,0.000,ALERT,211.93,295.76,60.006,1552909504,"179051228000119","174011545737251",0.00,1.50,0,291.55,305.38,0.0,0.0,0.000,33828.1,33828.1,11854,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552909563,297657.00
03/18/2019 08:00,2,0.000,ALERT,211.70,296.66,59.969,1552910403,"201051344000579","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1246051.4,1246051.4,12231,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910406,297658.00
03/18/2019 08:00,2,0.000,ALERT,211.93,295.46,59.990,1552910403,"201051344001025","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1228556.5,1228556.5,20152,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910407,297659.00
03/18/2019 08:00,2,0.000,ALERT,211.93,296.06,59.953,1552910403,"201051344001093","174011545737251",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,1212741.3,1212741.3,20170,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910409,297660.00
03/18/2019 08:00,2,0.000,ALERT,211.48,295.46,59.990,1552910403,"201051344000458","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1229371.0,1229371.0,11969,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910411,297661.00
03/18/2019 08:00,2,0.000,ALERT,211.70,296.36,59.990,1552910403,"201051344000890","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1227275.8,1227275.8,20101,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910413,297662.00
03/18/2019 08:00,2,0.000,ALERT,211.25,295.16,60.038,1552910403,"201051344000988","174011545737251",0.00,0.00,0,291.85,297.26,0.0,0.0,0.000,953016.5,953016.5,12322,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910415,297663.00
03/18/2019 08:00,2,0.000,ALERT,212.38,296.96,59.990,1552910403,"201051344000582","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1206739.3,1206739.3,20071,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910416,297664.00
03/18/2019 08:00,2,0.000,ALERT,211.48,296.06,59.996,1552910403,"201051344000868","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1214435.3,1214435.3,44018,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910418,297665.00
03/18/2019 08:00,2,0.000,ALERT,211.93,296.06,60.001,1552910403,"201051344000576","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1232672.0,1232672.0,16055,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910420,297666.00
03/18/2019 08:00,2,0.000,ALERT,211.70,295.46,59.990,1552910403,"201051344001158","174011545737251",0.00,-1.50,0,293.66,297.57,0.0,0.0,0.000,1209861.2,1209861.2,12277,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910422,297667.00
03/18/2019 08:00,2,0.000,ALERT,211.93,295.46,60.001,1552910403,"201051344000917","174011545737251",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,1224690.1,1224690.1,19947,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552910424,297668.00
03/18/2019 08:00,2,0.000,ALERT,211.93,295.16,60.001,1552910403,"201051344000417","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,988214.1,988214.1,20168,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910426,297669.00
03/18/2019 08:00,2,0.000,ALERT,212.16,295.76,60.006,1552910403,"201051344000685","174011545737251",0.00,-0.50,0,294.26,297.87,0.0,0.0,0.000,1229230.6,1229230.6,20156,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552910428,297670.00
03/18/2019 08:00,2,0.000,ALERT,211.93,295.16,60.033,1552910403,"201051344000651","174011545737251",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,1221799.1,1221799.1,20137,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552910429,297671.00
03/18/2019 08:00,2,0.000,ALERT,211.03,296.06,60.001,1552910403,"201051344000594","174011545737251",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,1235437.6,1235437.6,43968,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910431,297672.00
03/18/2019 08:00,2,0.000,ALERT,211.70,295.76,60.006,1552910403,"201051344000469","174011545737251",0.00,-1.50,0,293.06,297.57,0.0,0.0,0.000,1213969.7,1213969.7,12261,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910433,297673.00
03/18/2019 08:00,2,0.000,ALERT,212.16,296.36,60.006,1552910403,"201051344000585","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,1234593.5,1234593.5,20193,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910435,297674.00
03/18/2019 08:00,2,0.000,ALERT,212.16,295.46,60.006,1552910403,"201051344000853","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1237278.5,1237278.5,11857,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910437,297675.00
03/18/2019 08:00,2,0.000,ALERT,212.38,296.66,60.033,1552910403,"201051344001145","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1237525.9,1237525.9,20109,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552910439,297676.00
03/18/2019 08:00,2,0.000,ALERT,212.16,296.36,59.959,1552910403,"201051344000438","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1230180.1,1230180.1,20149,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910440,297677.00
03/18/2019 08:00,2,0.000,ALERT,211.48,296.36,60.001,1552910403,"201051344001135","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1217215.6,1217215.6,20102,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552910442,297678.00
03/18/2019 08:00,2,0.000,ALERT,211.70,296.06,59.959,1552910403,"201051344000983","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1235505.2,1235505.2,11863,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910444,297679.00
03/18/2019 08:00,2,0.000,ALERT,211.93,295.46,60.001,1552910403,"201051344001203","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,1224816.0,1224816.0,20150,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552910446,297680.00
03/18/2019 08:00,2,0.000,ALERT,211.93,296.36,60.001,1552910403,"201051344001230","174011545737251",0.00,-0.50,0,294.86,298.17,0.0,0.0,0.000,1222019.4,1222019.4,19963,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910448,297681.00
03/18/2019 08:00,2,0.000,ALERT,211.70,296.06,60.028,1552910403,"201051344000646","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,1215044.4,1215044.4,20121,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552910449,297682.00
03/18/2019 08:00,2,0.000,ALERT,211.93,294.86,59.985,1552910403,"201051344000867","174011545737251",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,1213050.9,1213050.9,44041,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910451,297683.00
03/18/2019 08:00,2,0.000,ALERT,212.38,295.46,59.985,1552910403,"201051344000633","174011545737251",0.00,-1.00,0,292.16,297.26,0.0,0.0,0.000,1211822.0,1211822.0,44093,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552910453,297684.00
03/18/2019 08:00,2,0.000,ALERT,211.70,296.36,59.969,1552910403,"201051344000955","174011545737251",0.00,-0.50,0,294.56,297.87,0.0,0.0,0.000,1234604.5,1234604.5,20141,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910455,297685.00
03/18/2019 08:00,2,0.000,ALERT,211.70,294.86,59.964,1552910403,"201051344000648","174011545737251",0.00,-1.50,0,293.06,297.57,0.0,0.0,0.000,1225645.1,1225645.1,43599,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910457,297686.00
03/18/2019 08:00,2,0.000,ALERT,212.16,295.76,59.985,1552910403,"201051344000645","174011545737251",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,1230263.6,1230263.6,43558,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910459,297687.00
03/18/2019 08:00,2,0.000,ALERT,211.70,296.36,60.006,1552910403,"201051344000569","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1246224.1,1246224.1,11780,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552910461,297688.00
03/18/2019 08:00,2,0.000,ALERT,211.93,295.46,59.975,1552910403,"179051228000119","174011545737251",0.00,1.00,0,292.46,297.26,0.0,0.0,0.000,33828.1,33828.1,11856,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552910462,297689.00
03/18/2019 08:15,2,0.242,ALERT,211.93,320.71,60.022,1552911304,"201051344000579","174011545737251",22.60,0.00,0,294.26,321.31,5.5,3.4,0.000,1246051.7,1246051.7,12233,0,0,0,L,1122011218,1,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1552911306,297690.00
03/18/2019 08:15,2,0.184,ALERT,212.83,332.13,60.049,1552911304,"201051344001025","174011545737251",26.26,-1.00,0,293.66,334.24,4.9,2.8,0.000,1228556.7,1228556.7,20154,0,0,0,L,1122011218,1,121.55,121.78,0100,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1552911308,297691.00
03/18/2019 08:15,2,0.252,ALERT,212.83,300.27,60.006,1552911304,"201051344001093","174011545737251",21.69,0.50,0,293.66,318.91,5.5,3.4,0.000,1212741.7,1212741.7,20172,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1552911310,297692.00
03/18/2019 08:15,2,0.189,ALERT,212.16,336.64,60.038,1552911304,"201051344000458","174011545737251",26.86,1.50,0,293.36,338.14,5.2,3.1,0.000,1229371.2,1229371.2,11971,0,0,0,L,1122011218,1,121.10,122.01,0100,-2,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1552911312,297693.00
03/18/2019 08:15,2,0.203,ALERT,213.06,337.54,60.006,1552911304,"201051344000890","174011545737251",26.34,0.50,0,294.26,340.55,5.5,3.4,0.000,1227276.1,1227276.1,20103,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1552911314,297694.00
03/18/2019 08:15,2,0.158,ALERT,211.93,296.96,60.033,1552911304,"201051344000988","174011545737251",19.00,0.00,0,290.65,297.87,3.1,1.0,0.000,953016.5,953016.5,12324,0,0,0,L,1122011218,1,120.65,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1552911315,297695.00
03/18/2019 08:15,2,0.209,ALERT,213.51,302.07,60.006,1552911304,"201051344000582","174011545737251",22.92,-1.00,0,298.17,303.58,4.9,2.8,0.000,1206739.5,1206739.5,20075,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1552911319,297696.00
03/18/2019 08:15,2,0.189,ALERT,211.93,332.43,60.006,1552911304,"201051344000868","174011545737251",24.29,-0.50,0,293.96,335.74,4.7,2.6,0.000,1214435.4,1214435.4,44020,0,0,0,L,1122011218,1,120.88,122.23,0100,-3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1552911321,297697.00
03/18/2019 08:15,2,0.221,ALERT,212.61,304.18,60.012,1552911304,"201051344000576","174011545737251",21.61,-0.50,0,293.36,311.69,4.8,2.8,0.000,1232672.2,1232672.2,16057,0,0,0,L,1122011218,1,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1552911322,297698.00
03/18/2019 08:15,2,0.154,ALERT,212.16,341.15,60.012,1552911304,"201051344001158","174011545737251",27.17,-1.00,0,292.76,342.05,4.3,2.2,0.000,1209861.4,1209861.4,12279,0,0,0,L,1122011218,1,120.88,121.78,0100,-1,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1552911324,297699.00
03/18/2019 08:15,2,0.199,ALERT,212.83,300.57,60.017,1552911304,"201051344000917","174011545737251",21.49,1.00,0,292.76,301.17,4.4,2.3,0.000,1224690.3,1224690.3,19949,0,0,0,L,1122011218,1,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1552911326,297700.00
03/18/2019 08:15,2,0.211,ALERT,213.06,298.17,60.028,1552911304,"201051344000417","174011545737251",20.16,-0.50,0,293.36,299.37,4.3,2.3,0.000,988214.3,988214.3,20170,0,0,0,L,1122011218,1,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1552911328,297701.00
03/18/2019 08:15,2,0.213,ALERT,213.06,302.07,60.017,1552911304,"201051344000685","174011545737251",21.65,0.00,0,293.66,302.68,4.6,2.5,0.000,1229230.7,1229230.7,20158,0,0,0,L,1122011218,1,122.46,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1552911330,297702.00
03/18/2019 08:15,2,0.236,ALERT,212.61,329.73,60.028,1552911304,"201051344000651","174011545737251",22.42,-1.50,0,293.66,330.93,5.4,3.3,0.000,1221799.4,1221799.4,20139,0,0,0,L,1122011218,1,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1552911332,297703.00
03/18/2019 08:15,2,0.186,ALERT,211.70,333.33,60.022,1552911304,"201051344000594","174011545737251",27.00,-0.50,0,293.06,345.36,5.1,3.0,0.000,1235437.9,1235437.9,43970,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1552911334,297704.00
03/18/2019 08:15,2,0.201,ALERT,212.16,342.65,59.996,1552911304,"201051344000469","174011545737251",27.59,-1.00,0,292.46,343.25,5.7,3.5,0.000,1213970.0,1213970.0,12263,0,0,0,L,1122011218,1,120.65,122.23,0100,-3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1552911335,297705.00
03/18/2019 08:15,2,0.191,ALERT,213.06,335.74,60.028,1552911304,"201051344000585","174011545737251",24.59,0.00,0,293.66,339.65,4.8,2.7,0.000,1234593.7,1234593.7,20195,0,0,0,L,1122011218,1,121.55,122.01,0100,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1552911337,297706.00
03/18/2019 08:15,2,0.191,ALERT,212.83,329.73,60.022,1552911304,"201051344000853","174011545737251",23.76,-0.50,0,293.66,334.54,4.7,2.6,0.000,1237278.7,1237278.7,11859,0,0,0,L,1122011218,1,121.55,122.23,0100,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1552911339,297707.00
03/18/2019 08:15,2,0.168,ALERT,213.06,338.14,60.033,1552911304,"201051344001145","174011545737251",25.62,-0.50,0,294.86,339.65,4.3,2.3,0.000,1237526.0,1237526.0,20111,0,0,0,L,1122011218,1,121.78,121.55,0100,-1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1552911341,297708.00
03/18/2019 08:15,2,0.221,ALERT,213.06,329.13,60.070,1552911304,"201051344000438","174011545737251",24.51,-1.00,0,294.56,334.54,5.5,3.4,0.000,1230180.4,1230180.4,20151,0,0,0,L,1122011218,1,122.01,121.78,0100,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1552911343,297709.00
03/18/2019 08:15,2,0.168,ALERT,212.61,333.93,60.028,1552911304,"201051344001135","174011545737251",27.15,-0.50,0,294.26,346.56,4.7,2.6,0.000,1217215.8,1217215.8,20104,0,0,0,L,1122011218,1,121.78,121.55,0100,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1552911344,297710.00
03/18/2019 08:15,2,0.182,ALERT,212.16,341.75,59.985,1552911304,"201051344000983","174011545737251",26.48,0.00,0,294.26,342.95,4.9,2.8,0.000,1235505.4,1235505.4,11865,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1552911346,297711.00
03/18/2019 08:15,2,0.074,ALERT,213.06,297.87,60.006,1552911304,"201051344001203","174011545737251",32.54,-0.50,0,296.66,331.53,2.5,0.5,0.000,1224816.3,1224816.3,20153,0,0,0,L,1122011218,1,122.23,121.55,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1552911349,297712.00
03/18/2019 08:15,2,0.176,ALERT,213.06,340.25,60.028,1552911304,"201051344001230","174011545737251",25.90,-0.50,0,294.56,340.85,4.6,2.5,0.000,1222019.6,1222019.6,19965,0,0,0,L,1122011218,1,122.23,121.55,0100,-3,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1552911351,297713.00
03/18/2019 08:15,2,0.201,ALERT,212.61,328.52,60.012,1552911304,"201051344000646","174011545737251",24.09,-0.50,0,293.06,334.24,5.0,2.9,0.000,1215044.6,1215044.6,20123,0,0,0,L,1122011218,1,122.01,121.55,0100,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1552911352,297714.00
03/18/2019 08:15,2,0.184,ALERT,212.38,336.04,60.022,1552911304,"201051344000867","174011545737251",26.50,0.50,0,293.06,338.14,4.9,2.8,0.000,1213051.1,1213051.1,44043,0,0,0,L,1122011218,1,121.33,121.78,0100,-2,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1552911354,297715.00
03/18/2019 08:15,2,0.221,ALERT,212.61,319.21,60.022,1552911304,"201051344000633","174011545737251",22.96,-1.00,0,291.55,334.84,5.2,3.1,0.000,1211822.2,1211822.2,44095,0,0,0,L,1122011218,1,121.55,122.23,0100,-1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1552911356,297716.00
03/18/2019 08:15,2,0.234,ALERT,212.61,344.45,60.006,1552911304,"201051344000955","174011545737251",24.67,0.00,0,294.26,349.26,5.9,3.8,0.000,1234604.8,1234604.8,20143,0,0,0,L,1122011218,1,121.33,121.78,0100,-2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1552911358,297717.00
03/18/2019 08:15,2,0.195,ALERT,211.93,332.73,60.017,1552911304,"201051344000648","174011545737251",27.21,-1.00,0,292.76,346.26,5.4,3.3,0.000,1225645.4,1225645.4,43601,0,0,0,L,1122011218,1,120.42,122.23,0100,-4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1552911360,297718.00
03/18/2019 08:15,2,0.199,ALERT,212.38,343.25,60.012,1552911304,"201051344000645","174011545737251",24.97,0.50,0,293.66,345.06,5.0,2.9,0.000,1230263.8,1230263.8,43560,0,0,0,L,1122011218,1,121.33,122.23,0100,-2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1552911362,297719.00
03/18/2019 08:15,2,0.088,ALERT,211.93,296.96,60.017,1552911304,"201051344000569","174011545737251",32.82,0.00,0,294.26,346.26,3.0,0.9,0.000,1246224.4,1246224.4,11783,0,0,0,L,1122011218,1,120.42,122.23,0002,-2,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1552911364,297720.00
03/18/2019 08:15,2,0.229,ALERT,212.38,326.72,60.006,1552911304,"179051228000119","174011545737251",26.94,1.50,0,291.85,335.74,6.3,4.1,0.000,33828.5,33828.5,11858,0,0,0,L,46974696,1,121.10,122.68,0000,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552911366,297721.00
03/18/2019 08:30,2,0.387,ACTIVE,212.38,346.26,60.012,1552912204,"201051344000579","174011545737251",32.05,1.00,0,296.06,353.17,12.6,10.2,0.044,1246053.2,1246053.2,12235,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912205,297722.00
03/18/2019 08:30,2,0.377,ACTIVE,213.06,334.84,60.006,1552912204,"201051344001025","174011545737251",30.55,0.00,0,296.06,350.17,11.7,9.3,0.053,1228558.0,1228558.0,20156,0,0,0,L,1122011218,1,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912206,297723.00
03/18/2019 08:30,2,0.402,ACTIVE,213.51,342.95,60.017,1552912204,"201051344001093","174011545737251",31.53,1.50,0,296.96,355.88,12.9,10.5,0.053,1212743.2,1212743.2,20174,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912207,297724.00
03/18/2019 08:30,2,0.412,ACTIVE,212.61,334.24,60.006,1552912204,"201051344000458","174011545737251",28.96,2.00,0,293.96,347.16,12.1,9.8,0.057,1229372.6,1229372.6,11973,0,0,0,L,1122011218,1,121.10,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912208,297725.00
03/18/2019 08:30,2,0.408,ACTIVE,213.29,335.44,59.980,1552912204,"201051344000890","174011545737251",30.71,1.50,0,297.26,354.97,12.7,10.3,0.057,1227277.6,1227277.6,20105,0,0,0,L,1122011218,1,122.23,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912209,297726.00
03/18/2019 08:30,2,0.377,ALERT,212.38,335.14,60.012,1552912204,"201051344000988","174011545737251",20.04,0.50,0,292.46,351.67,7.6,5.4,0.040,953017.1,953017.1,12326,0,0,0,L,1122011218,1,120.88,122.23,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912211,297727.00
03/18/2019 08:30,2,0.381,ACTIVE,213.74,336.94,60.001,1552912204,"201051344000582","174011545737251",30.67,0.00,0,298.17,350.47,11.9,9.5,0.053,1206740.8,1206740.8,20077,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912212,297728.00
03/18/2019 08:30,2,0.387,ACTIVE,212.38,334.84,60.006,1552912204,"201051344000868","174011545737251",30.40,0.50,0,294.86,339.95,12.0,9.6,0.057,1214436.7,1214436.7,44022,0,0,0,L,1122011218,1,120.88,122.68,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912213,297729.00
03/18/2019 08:30,2,0.408,ACTIVE,212.83,336.34,60.017,1552912204,"201051344000576","174011545737251",30.30,0.50,0,295.16,345.66,12.5,10.2,0.066,1232673.6,1232673.6,16059,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912214,297730.00
03/18/2019 08:30,2,0.373,ACTIVE,212.61,335.14,60.006,1552912204,"201051344001158","174011545737251",30.57,-0.50,0,293.96,342.05,11.6,9.3,0.057,1209862.6,1209862.6,12281,0,0,0,L,1122011218,1,120.88,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912215,297731.00
03/18/2019 08:30,2,0.387,ACTIVE,213.29,337.24,60.001,1552912204,"201051344000917","174011545737251",29.22,2.00,0,294.86,352.57,11.5,9.2,0.057,1224691.5,1224691.5,19951,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912216,297732.00
03/18/2019 08:30,2,0.467,ALERT,213.51,336.04,60.012,1552912204,"201051344000417","174011545737251",19.58,0.00,0,296.06,339.95,9.2,7.0,0.035,988215.1,988215.1,20172,0,0,0,L,1122011218,1,122.01,121.78,0002,-2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912217,297733.00
03/18/2019 08:30,2,0.393,ACTIVE,213.51,337.24,60.001,1552912204,"201051344000685","174011545737251",30.34,0.50,0,296.96,350.77,12.1,9.7,0.062,1229232.1,1229232.1,20160,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912218,297734.00
03/18/2019 08:30,2,0.418,ACTIVE,213.29,336.64,60.012,1552912204,"201051344000651","174011545737251",29.48,-0.50,0,296.36,351.67,12.5,10.2,0.057,1221800.8,1221800.8,20141,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912219,297735.00
03/18/2019 08:30,2,0.412,ACTIVE,212.16,335.14,60.017,1552912204,"201051344000594","174011545737251",30.42,0.50,0,294.26,354.07,12.7,10.4,0.066,1235439.2,1235439.2,43972,0,0,0,L,1122011218,1,120.88,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912220,297736.00
03/18/2019 08:30,2,0.430,ACTIVE,212.61,335.14,60.017,1552912204,"201051344000469","174011545737251",29.94,0.00,0,293.66,342.95,13.1,10.7,0.071,1213971.5,1213971.5,12265,0,0,0,L,1122011218,1,120.65,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912221,297737.00
03/18/2019 08:30,2,0.393,ACTIVE,213.51,336.94,60.012,1552912204,"201051344000585","174011545737251",30.14,1.00,0,296.06,342.05,12.0,9.7,0.057,1234594.9,1234594.9,20197,0,0,0,L,1122011218,1,121.78,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912222,297738.00
03/18/2019 08:30,2,0.385,ACTIVE,213.29,341.15,60.017,1552912204,"201051344000853","174011545737251",31.47,0.50,0,294.56,347.46,12.3,9.9,0.062,1237280.0,1237280.0,11861,0,0,0,L,1122011218,1,121.55,122.68,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912223,297739.00
03/18/2019 08:30,2,0.377,ACTIVE,213.51,336.64,60.017,1552912204,"201051344001145","174011545737251",30.59,0.50,0,296.36,341.75,11.7,9.4,0.057,1237527.2,1237527.2,20113,0,0,0,L,1122011218,1,122.23,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912224,297740.00
03/18/2019 08:30,2,0.420,ACTIVE,213.51,337.54,60.012,1552912204,"201051344000438","174011545737251",30.99,0.50,0,296.66,344.45,13.2,10.8,0.062,1230181.9,1230181.9,20153,0,0,0,L,1122011218,1,122.46,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912225,297741.00
03/18/2019 08:30,2,0.402,ACTIVE,213.06,335.74,60.012,1552912204,"201051344001135","174011545737251",29.42,0.50,0,296.96,354.37,12.0,9.6,0.062,1217217.0,1217217.0,20106,0,0,0,L,1122011218,1,122.01,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912226,297742.00
03/18/2019 08:30,2,0.414,ACTIVE,212.61,335.44,60.022,1552912204,"201051344000983","174011545737251",29.26,1.00,0,294.86,342.35,12.3,10.0,0.071,1235506.7,1235506.7,11867,0,0,0,L,1122011218,1,121.10,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912227,297743.00
03/18/2019 08:30,2,0.361,ACTIVE,213.51,347.76,60.001,1552912204,"201051344001203","174011545737251",32.26,0.50,0,296.36,353.77,11.8,9.5,0.057,1224817.5,1224817.5,20155,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912228,297744.00
03/18/2019 08:30,2,0.400,ACTIVE,213.29,336.64,60.017,1552912204,"201051344001230","174011545737251",29.98,0.50,0,296.66,340.55,12.2,9.8,0.057,1222020.8,1222020.8,19967,0,0,0,L,1122011218,1,122.23,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912229,297745.00
03/18/2019 08:30,2,0.402,ACTIVE,213.06,337.24,60.017,1552912204,"201051344000646","174011545737251",30.18,0.50,0,295.46,342.95,12.3,10.0,0.066,1215045.9,1215045.9,20125,0,0,0,L,1122011218,1,122.23,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912230,297746.00
03/18/2019 08:30,2,0.404,ACTIVE,212.83,337.24,60.049,1552912204,"201051344000867","174011545737251",30.99,1.50,0,293.06,343.85,12.8,10.4,0.066,1213052.4,1213052.4,44045,0,0,0,L,1122011218,1,121.33,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912231,297747.00
03/18/2019 08:30,2,0.426,ACTIVE,213.29,337.54,60.012,1552912204,"201051344000633","174011545737251",30.51,0.50,0,292.16,346.26,13.2,10.8,0.066,1211823.6,1211823.6,44097,0,0,0,L,1122011218,1,121.55,122.68,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912231,297748.00
03/18/2019 08:30,2,0.449,ACTIVE,213.06,336.94,59.985,1552912204,"201051344000955","174011545737251",30.34,0.50,0,296.36,344.76,13.8,11.4,0.066,1234606.4,1234606.4,20145,0,0,0,L,1122011218,1,121.78,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912232,297749.00
03/18/2019 08:30,2,0.445,ACTIVE,212.61,335.14,60.012,1552912204,"201051344000648","174011545737251",29.76,0.00,0,293.36,351.37,13.5,11.1,0.071,1225646.9,1225646.9,43603,0,0,0,L,1122011218,1,120.65,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912233,297750.00
03/18/2019 08:30,2,0.438,ACTIVE,212.83,336.04,60.017,1552912204,"201051344000645","174011545737251",28.51,1.50,0,294.26,343.85,12.7,10.3,0.066,1230265.1,1230265.1,43562,0,0,0,L,1122011218,1,121.55,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912234,297751.00
03/18/2019 08:30,2,0.430,ACTIVE,212.61,336.04,59.990,1552912204,"201051344000569","174011545737251",30.42,0.50,0,294.86,353.17,13.2,10.8,0.062,1246225.8,1246225.8,11785,0,0,0,L,1122011218,1,120.65,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912235,297752.00
03/18/2019 08:30,2,0.459,ACTIVE,212.83,339.04,60.017,1552912204,"179051228000119","174011545737251",30.53,3.00,0,292.16,348.66,14.2,11.8,0.071,33830.1,33830.1,11860,0,0,0,L,46974696,1,121.33,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552912236,297753.00
03/18/2019 08:45,2,0.568,ACTIVE,212.61,336.64,60.028,1552913104,"201051344000579","174011545737251",30.49,2.00,0,330.33,359.48,17.6,15.1,0.097,1246056.8,1246056.8,12236,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913105,297754.00
03/18/2019 08:45,2,0.514,ACTIVE,213.29,342.35,60.054,1552913104,"201051344001025","174011545737251",31.47,1.00,0,328.82,356.18,16.4,13.9,0.102,1228561.3,1228561.3,20157,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913106,297755.00
03/18/2019 08:45,2,0.562,ACTIVE,213.29,338.44,60.017,1552913104,"201051344001093","174011545737251",30.12,2.50,0,330.93,355.88,17.2,14.6,0.088,1212746.8,1212746.8,20175,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913107,297756.00
03/18/2019 08:45,2,0.547,ACTIVE,212.61,336.04,60.028,1552913104,"201051344000458","174011545737251",30.32,3.00,0,328.22,355.28,16.8,14.3,0.106,1229376.0,1229376.0,11974,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913108,297757.00
03/18/2019 08:45,2,0.545,ACTIVE,213.29,340.85,60.028,1552913104,"201051344000890","174011545737251",31.31,2.50,0,329.73,356.78,17.3,14.8,0.097,1227281.1,1227281.1,20106,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913109,297758.00
03/18/2019 08:45,2,0.508,ACTIVE,212.38,336.64,60.022,1552913104,"201051344000988","174011545737251",20.18,1.50,0,327.32,343.25,10.4,8.1,0.066,953019.1,953019.1,12328,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913110,297759.00
03/18/2019 08:45,2,0.512,ACTIVE,213.96,341.45,60.028,1552913104,"201051344000582","174011545737251",31.31,1.00,0,330.93,351.97,16.2,13.8,0.093,1206744.1,1206744.1,20078,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913111,297760.00
03/18/2019 08:45,2,0.525,ACTIVE,212.38,337.54,60.017,1552913104,"201051344000868","174011545737251",30.91,1.00,0,328.52,354.07,16.4,14.0,0.102,1214440.0,1214440.0,44023,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913112,297761.00
03/18/2019 08:45,2,0.525,ACTIVE,212.83,343.55,60.028,1552913104,"201051344000576","174011545737251",31.61,1.50,0,328.22,353.17,16.9,14.4,0.088,1232677.1,1232677.1,16060,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913113,297762.00
03/18/2019 08:45,2,0.518,ACTIVE,212.61,336.64,60.022,1552913104,"201051344001158","174011545737251",30.57,1.00,0,328.22,354.37,16.1,13.6,0.106,1209865.8,1209865.8,12282,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913114,297763.00
03/18/2019 08:45,2,0.504,ACTIVE,213.51,338.74,60.049,1552913104,"201051344000917","174011545737251",30.61,3.00,0,330.03,357.98,15.7,13.2,0.097,1224694.7,1224694.7,19952,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913115,297764.00
03/18/2019 08:45,2,0.566,ACTIVE,213.51,337.24,60.017,1552913104,"201051344000417","174011545737251",20.08,1.50,0,329.73,342.35,11.5,9.2,0.062,988217.3,988217.3,20174,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913116,297765.00
03/18/2019 08:45,2,0.541,ACTIVE,213.51,339.34,60.028,1552913104,"201051344000685","174011545737251",29.60,2.00,0,330.03,353.77,16.2,13.8,0.097,1229235.4,1229235.4,20161,0,0,0,L,1122011218,1,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913117,297766.00
03/18/2019 08:45,2,0.541,ACTIVE,213.51,338.44,60.028,1552913104,"201051344000651","174011545737251",30.81,0.50,0,330.03,354.97,16.9,14.4,0.102,1221804.2,1221804.2,20142,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913118,297767.00
03/18/2019 08:45,2,0.527,ACTIVE,212.16,343.55,60.028,1552913104,"201051344000594","174011545737251",31.53,1.50,0,327.62,360.99,16.9,14.4,0.097,1235442.7,1235442.7,43973,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913118,297768.00
03/18/2019 08:45,2,0.549,ACTIVE,212.61,339.34,60.028,1552913104,"201051344000469","174011545737251",31.07,0.50,0,326.72,357.08,17.3,14.8,0.106,1213975.0,1213975.0,12266,0,0,0,L,1122011218,1,120.65,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913119,297769.00
03/18/2019 08:45,2,0.525,ACTIVE,213.51,339.04,60.028,1552913104,"201051344000585","174011545737251",30.91,2.00,0,329.43,357.08,16.5,14.0,0.102,1234598.1,1234598.1,20198,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913120,297770.00
03/18/2019 08:45,2,0.545,ACTIVE,213.06,337.54,60.028,1552913104,"201051344000853","174011545737251",30.08,1.50,0,332.43,356.78,16.6,14.1,0.102,1237283.3,1237283.3,11862,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913121,297771.00
03/18/2019 08:45,2,0.498,ACTIVE,213.51,338.74,60.022,1552913104,"201051344001145","174011545737251",30.99,1.50,0,331.23,355.88,15.7,13.2,0.097,1237530.3,1237530.3,20114,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913122,297772.00
03/18/2019 08:45,2,0.551,ACTIVE,213.29,338.14,60.012,1552913104,"201051344000438","174011545737251",30.97,1.50,0,330.93,357.38,17.4,14.8,0.097,1230185.4,1230185.4,20154,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913123,297773.00
03/18/2019 08:45,2,0.523,ACTIVE,213.06,337.54,60.022,1552913104,"201051344001135","174011545737251",30.59,1.50,0,329.43,357.08,16.2,13.7,0.102,1217220.2,1217220.2,20107,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913124,297774.00
03/18/2019 08:45,2,0.525,ACTIVE,212.61,338.74,59.990,1552913104,"201051344000983","174011545737251",31.01,2.00,0,328.22,360.69,16.6,14.1,0.106,1235510.0,1235510.0,11868,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913125,297775.00
03/18/2019 08:45,2,0.537,ACTIVE,213.29,337.24,60.022,1552913104,"201051344001203","174011545737251",29.94,1.50,0,331.83,360.08,16.3,13.8,0.102,1224820.8,1224820.8,20156,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913126,297776.00
03/18/2019 08:45,2,0.520,ACTIVE,213.29,336.94,59.996,1552913104,"201051344001230","174011545737251",30.22,2.00,0,328.52,357.08,15.9,13.5,0.084,1222024.0,1222024.0,19968,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913127,297777.00
03/18/2019 08:45,2,0.527,ACTIVE,213.06,337.84,60.065,1552913104,"201051344000646","174011545737251",30.22,1.50,0,329.43,356.78,16.2,13.7,0.102,1215049.1,1215049.1,20126,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913128,297778.00
03/18/2019 08:45,2,0.545,ACTIVE,212.83,335.74,60.054,1552913104,"201051344000867","174011545737251",29.88,2.50,0,329.73,352.27,16.5,14.0,0.093,1213055.7,1213055.7,44046,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913129,297779.00
03/18/2019 08:45,2,0.531,ACTIVE,213.06,343.85,60.043,1552913104,"201051344000633","174011545737251",31.51,1.50,0,329.13,357.98,17.0,14.5,0.106,1211827.0,1211827.0,44098,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913130,297780.00
03/18/2019 08:45,2,0.568,ACTIVE,212.83,337.54,60.043,1552913104,"201051344000955","174011545737251",30.65,2.00,0,328.82,355.88,17.7,15.1,0.102,1234609.9,1234609.9,20146,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913131,297781.00
03/18/2019 08:45,2,0.561,ACTIVE,212.38,336.64,60.028,1552913104,"201051344000648","174011545737251",30.16,1.00,0,329.43,353.77,17.2,14.6,0.102,1225650.3,1225650.3,43604,0,0,0,L,1122011218,1,120.65,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913132,297782.00
03/18/2019 08:45,2,0.541,ACTIVE,213.06,336.94,60.059,1552913104,"201051344000645","174011545737251",30.36,2.00,0,329.73,350.17,16.7,14.2,0.102,1230268.4,1230268.4,43563,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913133,297783.00
03/18/2019 08:45,2,0.557,ACTIVE,212.61,337.24,60.086,1552913104,"201051344000569","174011545737251",29.94,1.50,0,329.13,355.88,16.9,14.4,0.106,1246229.2,1246229.2,11786,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913134,297784.00
