ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 08:45,2,0.576,ACTIVE,213.06,339.95,60.033,1552913104,"179051228000119","174011545737251",30.71,3.70,0,329.43,349.26,18.0,15.5,0.102,33833.8,33833.8,11861,0,0,0,L,46974696,1,121.33,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552913134,297785.00
03/18/2019 09:00,2,0.703,ACTIVE,212.61,347.76,60.012,1552914004,"201051344000579","174011545737251",31.93,3.00,0,327.92,364.59,22.8,20.1,0.150,1246061.4,1246061.4,12237,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914005,297786.00
03/18/2019 09:00,2,0.703,ACTIVE,212.61,337.24,60.006,1552914004,"201051344001025","174011545737251",30.55,2.00,0,330.03,358.58,21.8,19.1,0.155,1228565.6,1228565.6,20158,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914006,297787.00
03/18/2019 09:00,2,0.707,ACTIVE,212.83,340.85,60.049,1552914004,"201051344001093","174011545737251",31.13,3.30,0,329.73,357.98,22.4,19.7,0.137,1212751.3,1212751.3,20176,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914007,297788.00
03/18/2019 09:00,2,0.715,ACTIVE,212.38,338.44,60.006,1552914004,"201051344000458","174011545737251",30.57,3.70,0,328.52,356.78,22.2,19.5,0.155,1229380.4,1229380.4,11975,0,0,0,L,1122011218,1,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914008,297789.00
03/18/2019 09:00,2,0.697,ACTIVE,212.38,346.56,60.017,1552914004,"201051344000890","174011545737251",31.77,3.30,0,328.52,358.58,22.5,19.8,0.146,1227285.6,1227285.6,20107,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914009,297790.00
03/18/2019 09:00,2,0.670,ACTIVE,212.38,338.74,60.017,1552914004,"201051344000988","174011545737251",20.54,2.00,0,328.52,345.36,14.0,11.6,0.102,953021.6,953021.6,12329,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914010,297791.00
03/18/2019 09:00,2,0.660,ACTIVE,213.06,347.76,60.012,1552914004,"201051344000582","174011545737251",31.81,1.50,0,330.03,357.98,21.3,18.6,0.137,1206748.4,1206748.4,20079,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914011,297792.00
03/18/2019 09:00,2,0.693,ACTIVE,212.38,339.65,59.990,1552914004,"201051344000868","174011545737251",30.99,2.00,0,328.22,355.58,21.8,19.1,0.150,1214444.3,1214444.3,44024,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914012,297793.00
03/18/2019 09:00,2,0.684,ACTIVE,212.83,346.26,60.038,1552914004,"201051344000576","174011545737251",31.71,2.00,0,329.73,355.28,22.0,19.3,0.150,1232681.5,1232681.5,16061,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914013,297794.00
03/18/2019 09:00,2,0.664,ACTIVE,212.61,343.85,60.017,1552914004,"201051344001158","174011545737251",31.43,1.50,0,328.52,354.37,21.2,18.6,0.150,1209869.9,1209869.9,12283,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914013,297795.00
03/18/2019 09:00,2,0.662,ACTIVE,212.83,340.55,60.006,1552914004,"201051344000917","174011545737251",31.03,3.30,0,329.73,354.67,20.9,18.2,0.137,1224698.7,1224698.7,19953,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914015,297796.00
03/18/2019 09:00,2,0.730,ACTIVE,212.83,337.24,60.012,1552914004,"201051344000417","174011545737251",20.14,2.00,0,330.33,344.45,14.9,12.5,0.093,988220.2,988220.2,20175,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914016,297797.00
03/18/2019 09:00,2,0.686,ACTIVE,212.83,340.85,60.012,1552914004,"201051344000685","174011545737251",31.13,3.00,0,331.23,355.88,21.7,19.0,0.155,1229239.7,1229239.7,20162,0,0,0,L,1122011218,1,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914017,297798.00
03/18/2019 09:00,2,0.703,ACTIVE,212.61,339.95,60.006,1552914004,"201051344000651","174011545737251",31.01,1.00,0,330.93,353.47,22.1,19.5,0.150,1221808.6,1221808.6,20143,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914018,297799.00
03/18/2019 09:00,2,0.695,ACTIVE,211.93,344.45,60.033,1552914004,"201051344000594","174011545737251",31.47,3.00,0,327.62,361.29,22.2,19.5,0.146,1235447.1,1235447.1,43974,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914019,297800.00
03/18/2019 09:00,2,0.699,ACTIVE,212.61,345.96,60.006,1552914004,"201051344000469","174011545737251",31.63,1.00,0,327.32,366.40,22.4,19.7,0.159,1213979.5,1213979.5,12267,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914020,297801.00
03/18/2019 09:00,2,0.689,ACTIVE,212.83,341.15,59.996,1552914004,"201051344000585","174011545737251",31.13,2.50,0,329.73,354.67,21.8,19.1,0.150,1234602.4,1234602.4,20199,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914021,297802.00
03/18/2019 09:00,2,0.688,ACTIVE,212.83,344.76,60.006,1552914004,"201051344000853","174011545737251",31.53,2.00,0,330.03,358.28,22.0,19.3,0.146,1237287.6,1237287.6,11863,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914021,297803.00
03/18/2019 09:00,2,0.660,ACTIVE,212.83,340.85,60.017,1552914004,"201051344001145","174011545737251",31.15,2.50,0,330.93,357.38,20.9,18.2,0.146,1237534.4,1237534.4,20115,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914022,297804.00
03/18/2019 09:00,2,0.717,ACTIVE,212.61,341.15,59.975,1552914004,"201051344000438","174011545737251",31.13,2.50,0,330.33,357.98,22.7,20.0,0.146,1230189.9,1230189.9,20155,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914023,297805.00
03/18/2019 09:00,2,0.688,ACTIVE,212.38,339.34,59.990,1552914004,"201051344001135","174011545737251",30.93,2.50,0,329.43,357.08,21.6,18.9,0.150,1217224.5,1217224.5,20108,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914024,297806.00
03/18/2019 09:00,2,0.699,ACTIVE,212.38,339.34,60.043,1552914004,"201051344000983","174011545737251",30.75,2.50,0,329.13,356.18,21.8,19.1,0.155,1235514.3,1235514.3,11869,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914025,297807.00
03/18/2019 09:00,2,0.680,ACTIVE,212.83,341.45,60.001,1552914004,"201051344001203","174011545737251",31.23,2.00,0,330.93,362.49,21.5,18.8,0.150,1224825.1,1224825.1,20157,0,0,0,L,1122011218,1,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914026,297808.00
03/18/2019 09:00,2,0.674,ACTIVE,212.61,337.24,60.001,1552914004,"201051344001230","174011545737251",30.69,3.00,0,329.43,355.28,21.0,18.3,0.141,1222028.1,1222028.1,19969,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914027,297809.00
03/18/2019 09:00,2,0.695,ACTIVE,212.38,339.95,60.012,1552914004,"201051344000646","174011545737251",30.40,2.00,0,329.43,357.08,21.4,18.7,0.146,1215053.3,1215053.3,20127,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914028,297810.00
03/18/2019 09:00,2,0.695,ACTIVE,212.38,339.95,60.001,1552914004,"201051344000867","174011545737251",31.11,3.30,0,327.62,355.88,21.9,19.3,0.146,1213060.1,1213060.1,44047,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914029,297811.00
03/18/2019 09:00,2,0.701,ACTIVE,213.06,342.05,59.985,1552914004,"201051344000633","174011545737251",31.17,2.50,0,330.63,356.48,22.1,19.5,0.155,1211831.5,1211831.5,44099,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914030,297812.00
03/18/2019 09:00,2,0.727,ACTIVE,212.38,340.85,59.990,1552914004,"201051344000955","174011545737251",31.07,3.00,0,328.22,354.07,22.9,20.1,0.155,1234614.5,1234614.5,20147,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914031,297813.00
03/18/2019 09:00,2,0.709,ACTIVE,212.38,340.25,59.996,1552914004,"201051344000648","174011545737251",31.07,1.50,0,328.52,356.78,22.4,19.7,0.155,1225654.8,1225654.8,43605,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914032,297814.00
03/18/2019 09:00,2,0.707,ACTIVE,212.61,339.95,59.996,1552914004,"201051344000645","174011545737251",30.87,3.00,0,329.73,353.47,22.1,19.4,0.146,1230272.8,1230272.8,43564,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914033,297815.00
03/18/2019 09:00,2,0.707,ACTIVE,212.38,340.85,59.990,1552914004,"201051344000569","174011545737251",31.11,2.50,0,328.22,359.78,22.3,19.6,0.155,1246233.6,1246233.6,11787,0,0,0,L,1122011218,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914034,297816.00
03/18/2019 09:00,2,0.738,ACTIVE,212.83,343.25,60.006,1552914004,"179051228000119","174011545737251",31.17,4.50,0,329.13,353.47,23.3,20.6,0.150,33838.4,33838.4,11862,0,0,0,L,46974696,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914034,297817.00
03/18/2019 09:15,2,0.799,ACTIVE,212.83,351.37,60.001,1552914904,"201051344000579","174011545737251",32.24,3.30,0,329.73,365.19,26.1,23.3,0.181,1246066.7,1246066.7,12238,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914906,297818.00
03/18/2019 09:15,2,0.811,ACTIVE,213.29,340.85,60.012,1552914904,"201051344001025","174011545737251",31.07,3.00,0,328.82,360.38,25.5,22.7,0.181,1228570.7,1228570.7,20159,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914907,297819.00
03/18/2019 09:15,2,0.807,ACTIVE,213.51,342.35,59.975,1552914904,"201051344001093","174011545737251",31.17,3.70,0,329.43,358.58,25.4,22.6,0.168,1212756.5,1212756.5,20177,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914907,297820.00
03/18/2019 09:15,2,0.816,ACTIVE,212.83,340.85,60.001,1552914904,"201051344000458","174011545737251",31.05,4.00,0,329.43,357.38,25.7,22.9,0.186,1229385.6,1229385.6,11976,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914908,297821.00
03/18/2019 09:15,2,0.811,ACTIVE,213.06,345.06,60.017,1552914904,"201051344000890","174011545737251",31.55,3.70,0,330.33,361.89,25.9,23.1,0.172,1227290.9,1227290.9,20108,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914909,297822.00
03/18/2019 09:15,2,0.793,ACTIVE,212.61,339.04,60.001,1552914904,"201051344000988","174011545737251",20.38,2.50,0,328.22,347.16,16.4,13.9,0.124,953024.7,953024.7,12330,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914910,297823.00
03/18/2019 09:15,2,0.791,ACTIVE,213.96,340.85,60.012,1552914904,"201051344000582","174011545737251",30.89,2.00,0,330.03,359.78,24.8,22.0,0.168,1206753.4,1206753.4,20080,0,0,0,L,1122011218,1,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914911,297824.00
03/18/2019 09:15,2,0.809,ACTIVE,212.61,339.95,60.022,1552914904,"201051344000868","174011545737251",30.81,2.50,0,329.43,356.78,25.3,22.5,0.181,1214449.4,1214449.4,44025,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914912,297825.00
03/18/2019 09:15,2,0.799,ACTIVE,213.29,344.76,60.006,1552914904,"201051344000576","174011545737251",31.39,2.50,0,330.93,356.78,25.4,22.6,0.181,1232686.6,1232686.6,16062,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914913,297826.00
03/18/2019 09:15,2,0.783,ACTIVE,212.83,341.15,60.012,1552914904,"201051344001158","174011545737251",31.03,2.00,0,330.63,359.18,24.7,21.9,0.181,1209874.9,1209874.9,12284,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914914,297827.00
03/18/2019 09:15,2,0.756,ACTIVE,213.51,342.95,60.006,1552914904,"201051344000917","174011545737251",31.21,4.00,0,329.43,357.98,23.9,21.2,0.168,1224703.6,1224703.6,19954,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914915,297828.00
03/18/2019 09:15,2,0.814,ACTIVE,213.51,338.44,60.006,1552914904,"201051344000417","174011545737251",20.61,3.00,0,328.22,345.96,17.1,14.5,0.115,988223.5,988223.5,20176,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914916,297829.00
03/18/2019 09:15,2,0.777,ACTIVE,213.51,343.55,60.012,1552914904,"201051344000685","174011545737251",31.33,3.00,0,330.33,357.38,24.7,21.9,0.181,1229244.7,1229244.7,20163,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914917,297830.00
03/18/2019 09:15,2,0.805,ACTIVE,213.51,342.65,60.001,1552914904,"201051344000651","174011545737251",31.25,2.00,0,330.63,356.48,25.5,22.7,0.177,1221813.7,1221813.7,20144,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914918,297831.00
03/18/2019 09:15,2,0.797,ACTIVE,212.38,344.45,60.017,1552914904,"201051344000594","174011545737251",31.37,3.70,0,327.92,360.38,25.4,22.6,0.177,1235452.3,1235452.3,43975,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914919,297832.00
03/18/2019 09:15,2,0.805,ACTIVE,213.06,346.26,60.012,1552914904,"201051344000469","174011545737251",31.59,1.50,0,330.03,365.19,25.8,22.9,0.181,1213984.7,1213984.7,12268,0,0,0,L,1122011218,1,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914920,297833.00
03/18/2019 09:15,2,0.799,ACTIVE,213.51,343.25,60.006,1552914904,"201051344000585","174011545737251",31.21,3.30,0,329.13,357.38,25.3,22.5,0.181,1234607.5,1234607.5,20200,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914921,297834.00
03/18/2019 09:15,2,0.783,ACTIVE,213.29,347.16,60.017,1552914904,"201051344000853","174011545737251",31.73,3.00,0,332.43,359.18,25.2,22.4,0.181,1237292.8,1237292.8,11864,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914921,297835.00
03/18/2019 09:15,2,0.752,ACTIVE,213.51,343.85,60.012,1552914904,"201051344001145","174011545737251",31.39,3.00,0,330.93,356.78,23.9,21.2,0.172,1237539.2,1237539.2,20116,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914922,297836.00
03/18/2019 09:15,2,0.812,ACTIVE,213.51,343.85,60.006,1552914904,"201051344000438","174011545737251",31.31,3.00,0,330.33,360.38,25.8,23.0,0.177,1230195.2,1230195.2,20156,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914923,297837.00
03/18/2019 09:15,2,0.779,ACTIVE,213.06,343.85,60.012,1552914904,"201051344001135","174011545737251",31.39,3.00,0,328.52,357.98,24.8,22.0,0.172,1217229.5,1217229.5,20109,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914924,297838.00
03/18/2019 09:15,2,0.787,ACTIVE,212.83,345.06,59.980,1552914904,"201051344000983","174011545737251",31.41,3.00,0,329.43,360.08,25.1,22.3,0.186,1235519.4,1235519.4,11870,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914925,297839.00
03/18/2019 09:15,2,0.771,ACTIVE,213.29,342.05,60.012,1552914904,"201051344001203","174011545737251",31.25,3.00,0,330.93,362.49,24.5,21.7,0.181,1224830.0,1224830.0,20158,0,0,0,L,1122011218,1,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914926,297840.00
03/18/2019 09:15,2,0.762,ACTIVE,213.06,338.74,60.006,1552914904,"201051344001230","174011545737251",30.61,3.30,0,328.52,355.58,23.7,20.9,0.177,1222033.0,1222033.0,19970,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914927,297841.00
03/18/2019 09:15,2,0.779,ACTIVE,212.83,342.05,60.012,1552914904,"201051344000646","174011545737251",31.13,3.00,0,328.22,359.78,24.6,21.9,0.177,1215058.3,1215058.3,20128,0,0,0,L,1122011218,1,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914928,297842.00
03/18/2019 09:15,2,0.787,ACTIVE,212.83,344.15,60.017,1552914904,"201051344000867","174011545737251",31.41,3.70,0,330.33,356.78,25.1,22.3,0.172,1213065.2,1213065.2,44048,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914929,297843.00
03/18/2019 09:15,2,0.791,ACTIVE,213.29,345.06,60.054,1552914904,"201051344000633","174011545737251",31.47,3.00,0,330.63,359.18,25.3,22.5,0.181,1211836.6,1211836.6,44100,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914930,297844.00
03/18/2019 09:15,2,0.816,ACTIVE,212.83,342.05,59.980,1552914904,"201051344000955","174011545737251",31.15,3.30,0,329.73,358.28,25.8,23.0,0.190,1234619.8,1234619.8,20148,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914931,297845.00
03/18/2019 09:15,2,0.807,ACTIVE,212.83,342.05,60.012,1552914904,"201051344000648","174011545737251",31.13,2.00,0,330.63,357.68,25.5,22.7,0.177,1225660.0,1225660.0,43606,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914932,297846.00
03/18/2019 09:15,2,0.799,ACTIVE,213.06,341.45,60.012,1552914904,"201051344000645","174011545737251",31.07,3.30,0,330.63,356.48,25.2,22.4,0.177,1230277.9,1230277.9,43565,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914933,297847.00
03/18/2019 09:15,2,0.807,ACTIVE,212.61,343.25,60.049,1552914904,"201051344000569","174011545737251",31.29,3.00,0,330.03,362.49,25.6,22.7,0.194,1246238.8,1246238.8,11788,0,0,0,L,1122011218,1,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914934,297848.00
03/18/2019 09:15,2,0.828,ACTIVE,213.06,343.55,60.001,1552914904,"179051228000119","174011545737251",31.53,5.00,0,331.53,357.08,26.5,23.7,0.186,33843.9,33843.9,11863,0,0,0,L,46974696,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552914935,297849.00
03/18/2019 09:30,2,0.879,ACTIVE,213.29,347.76,60.022,1552915804,"201051344000579","174011545737251",31.75,3.70,0,327.62,365.80,28.3,25.4,0.203,1246072.6,1246072.6,12239,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915805,297850.00
03/18/2019 09:30,2,0.867,ACTIVE,213.06,342.95,60.017,1552915804,"201051344001025","174011545737251",31.25,3.00,0,327.02,361.59,27.5,24.6,0.199,1228576.4,1228576.4,20160,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915806,297851.00
03/18/2019 09:30,2,0.846,ACTIVE,213.29,343.25,60.017,1552915804,"201051344001093","174011545737251",31.27,4.00,0,328.52,358.28,26.8,24.0,0.177,1212762.1,1212762.1,20178,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915807,297852.00
03/18/2019 09:30,2,0.871,ACTIVE,213.06,344.76,60.006,1552915804,"201051344000458","174011545737251",31.39,4.00,0,328.52,358.88,27.7,24.8,0.203,1229391.4,1229391.4,11977,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915808,297853.00
03/18/2019 09:30,2,0.873,ACTIVE,213.06,343.85,60.012,1552915804,"201051344000890","174011545737251",31.31,4.50,0,327.02,359.78,27.7,24.8,0.190,1227296.6,1227296.6,20109,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915809,297854.00
03/18/2019 09:30,2,0.859,ACTIVE,213.29,340.25,60.028,1552915804,"201051344000988","174011545737251",20.38,3.00,0,318.00,348.66,17.7,15.2,0.137,953028.2,953028.2,12331,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915809,297855.00
03/18/2019 09:30,2,0.840,ACTIVE,213.74,344.15,60.006,1552915804,"201051344000582","174011545737251",31.31,2.50,0,328.52,357.38,26.7,23.8,0.190,1206758.9,1206758.9,20081,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915810,297856.00
03/18/2019 09:30,2,0.859,ACTIVE,213.06,346.26,60.001,1552915804,"201051344000868","174011545737251",31.51,2.50,0,327.02,358.88,27.4,24.6,0.194,1214455.1,1214455.1,44026,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915811,297857.00
03/18/2019 09:30,2,0.871,ACTIVE,213.51,343.85,60.001,1552915804,"201051344000576","174011545737251",31.23,2.50,0,329.73,359.78,27.6,24.7,0.199,1232692.4,1232692.4,16063,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915812,297858.00
03/18/2019 09:30,2,0.850,ACTIVE,213.51,342.05,60.049,1552915804,"201051344001158","174011545737251",31.11,2.50,0,330.33,358.28,26.8,23.9,0.203,1209880.4,1209880.4,12285,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915813,297859.00
03/18/2019 09:30,2,0.805,ACTIVE,213.51,342.65,59.996,1552915804,"201051344000917","174011545737251",31.15,4.50,0,329.13,357.98,25.5,22.7,0.181,1224708.8,1224708.8,19955,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915814,297860.00
03/18/2019 09:30,2,0.889,ACTIVE,213.51,339.34,60.001,1552915804,"201051344000417","174011545737251",20.56,3.30,0,318.30,348.06,18.5,15.9,0.124,988227.1,988227.1,20177,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915815,297861.00
03/18/2019 09:30,2,0.838,ACTIVE,213.51,345.36,60.028,1552915804,"201051344000685","174011545737251",31.47,3.70,0,330.63,357.98,26.8,23.9,0.203,1229250.2,1229250.2,20164,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915816,297862.00
03/18/2019 09:30,2,0.869,ACTIVE,213.51,345.06,60.006,1552915804,"201051344000651","174011545737251",31.45,2.50,0,330.33,357.98,27.7,24.8,0.199,1221819.4,1221819.4,20145,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915817,297863.00
03/18/2019 09:30,2,0.863,ACTIVE,212.83,344.15,59.990,1552915804,"201051344000594","174011545737251",31.33,5.00,0,328.22,360.38,27.4,24.6,0.199,1235458.0,1235458.0,43976,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915818,297864.00
03/18/2019 09:30,2,0.863,ACTIVE,213.51,349.86,59.990,1552915804,"201051344000469","174011545737251",31.89,2.00,0,327.32,365.49,27.9,25.0,0.203,1213990.5,1213990.5,12269,0,0,0,L,1122011218,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915819,297865.00
03/18/2019 09:30,2,0.875,ACTIVE,213.29,343.85,60.006,1552915804,"201051344000585","174011545737251",31.21,3.70,0,330.63,359.48,27.7,24.8,0.194,1234613.2,1234613.2,20201,0,0,0,L,1122011218,1,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915820,297866.00
03/18/2019 09:30,2,0.865,ACTIVE,213.74,345.96,60.012,1552915804,"201051344000853","174011545737251",31.53,3.00,0,331.53,360.99,27.6,24.7,0.203,1237298.5,1237298.5,11865,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915821,297867.00
03/18/2019 09:30,2,0.816,ACTIVE,213.29,343.85,60.001,1552915804,"201051344001145","174011545737251",31.33,3.30,0,330.33,360.08,25.9,23.1,0.190,1237544.5,1237544.5,20117,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915822,297868.00
03/18/2019 09:30,2,0.875,ACTIVE,213.29,347.46,60.006,1552915804,"201051344000438","174011545737251",31.63,3.30,0,330.33,360.99,28.1,25.2,0.199,1230201.0,1230201.0,20157,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915823,297869.00
03/18/2019 09:30,2,0.861,ACTIVE,212.83,341.75,60.006,1552915804,"201051344001135","174011545737251",31.09,3.30,0,328.52,360.08,27.2,24.3,0.194,1217235.1,1217235.1,20110,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915824,297870.00
03/18/2019 09:30,2,0.848,ACTIVE,213.29,350.17,59.996,1552915804,"201051344000983","174011545737251",31.91,3.30,0,328.22,361.89,27.4,24.6,0.208,1235525.1,1235525.1,11871,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915825,297871.00
03/18/2019 09:30,2,0.838,ACTIVE,213.29,344.45,59.996,1552915804,"201051344001203","174011545737251",31.47,3.30,0,328.82,360.38,26.8,23.9,0.199,1224835.5,1224835.5,20159,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915826,297872.00
03/18/2019 09:30,2,0.807,ACTIVE,213.06,343.25,60.017,1552915804,"201051344001230","174011545737251",31.23,3.70,0,327.62,356.48,25.6,22.7,0.190,1222038.2,1222038.2,19971,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915827,297873.00
03/18/2019 09:30,2,0.840,ACTIVE,212.83,348.06,60.006,1552915804,"201051344000646","174011545737251",31.71,3.70,0,325.82,360.38,27.0,24.2,0.199,1215063.9,1215063.9,20129,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915828,297874.00
03/18/2019 09:30,2,0.861,ACTIVE,213.29,345.66,60.017,1552915804,"201051344000867","174011545737251",31.47,4.00,0,328.22,358.28,27.5,24.6,0.199,1213070.8,1213070.8,44049,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915829,297875.00
03/18/2019 09:30,2,0.871,ACTIVE,213.74,345.66,60.022,1552915804,"201051344000633","174011545737251",31.37,3.30,0,330.63,361.59,27.7,24.8,0.208,1211842.3,1211842.3,44101,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915829,297876.00
03/18/2019 09:30,2,0.896,ACTIVE,212.83,342.35,60.033,1552915804,"201051344000955","174011545737251",31.09,3.70,0,328.52,363.09,28.2,25.3,0.199,1234625.6,1234625.6,20149,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915830,297877.00
03/18/2019 09:30,2,0.877,ACTIVE,213.29,344.76,60.049,1552915804,"201051344000648","174011545737251",31.43,2.50,0,328.82,358.28,27.9,25.0,0.199,1225665.8,1225665.8,43607,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915831,297878.00
03/18/2019 09:30,2,0.875,ACTIVE,213.51,343.55,60.017,1552915804,"201051344000645","174011545737251",31.31,3.30,0,327.92,359.18,27.8,24.9,0.203,1230283.6,1230283.6,43566,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915832,297879.00
03/18/2019 09:30,2,0.875,ACTIVE,213.29,348.96,60.022,1552915804,"201051344000569","174011545737251",31.77,3.30,0,327.92,360.38,28.1,25.2,0.203,1246244.6,1246244.6,11789,0,0,0,L,1122011218,1,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915833,297880.00
03/18/2019 09:30,2,0.908,ACTIVE,213.51,345.36,60.028,1552915804,"179051228000119","174011545737251",31.59,5.50,0,330.33,358.58,29.1,26.2,0.208,33849.9,33849.9,11864,0,0,0,L,46974696,1,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552915834,297881.00
03/18/2019 09:45,2,1.248,ACTIVE,213.29,352.57,60.065,1552916704,"201051344000579","174011545737251",31.87,4.50,0,329.73,371.51,40.3,37.0,0.309,1246080.0,1246080.0,12240,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916705,297882.00
03/18/2019 09:45,2,1.232,ACTIVE,213.51,351.97,60.033,1552916704,"201051344001025","174011545737251",31.87,3.70,0,330.93,371.81,39.8,36.5,0.305,1228583.7,1228583.7,20161,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916706,297883.00
03/18/2019 09:45,2,1.209,ACTIVE,213.74,352.57,60.033,1552916704,"201051344001093","174011545737251",31.91,4.50,0,330.03,369.70,39.1,35.8,0.283,1212769.2,1212769.2,20179,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916707,297884.00
03/18/2019 09:45,2,1.236,ACTIVE,213.06,350.17,60.043,1552916704,"201051344000458","174011545737251",31.65,5.00,0,330.03,370.60,39.7,36.4,0.318,1229398.7,1229398.7,11978,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916708,297885.00
03/18/2019 09:45,2,1.254,ACTIVE,213.51,349.86,60.033,1552916704,"201051344000890","174011545737251",31.63,5.50,0,330.63,369.40,40.2,36.9,0.305,1227304.0,1227304.0,20110,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916709,297886.00
03/18/2019 09:45,2,1.264,ACTIVE,213.06,342.95,60.038,1552916704,"201051344000988","174011545737251",20.36,3.30,0,329.73,355.28,26.1,23.2,0.212,953032.8,953032.8,12332,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916710,297887.00
03/18/2019 09:45,2,1.207,ACTIVE,214.19,349.86,60.038,1552916704,"201051344000582","174011545737251",31.55,3.00,0,330.63,366.40,38.6,35.4,0.296,1206765.9,1206765.9,20082,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916711,297888.00
03/18/2019 09:45,2,1.240,ACTIVE,212.83,350.47,60.038,1552916704,"201051344000868","174011545737251",31.65,3.00,0,327.02,369.10,39.7,36.4,0.305,1214462.4,1214462.4,44027,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916712,297889.00
03/18/2019 09:45,2,1.244,ACTIVE,213.74,350.47,60.038,1552916704,"201051344000576","174011545737251",31.59,3.30,0,330.33,370.90,39.8,36.5,0.309,1232699.7,1232699.7,16064,0,0,0,L,1122011218,1,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916713,297890.00
03/18/2019 09:45,2,1.234,ACTIVE,213.29,345.96,60.070,1552916704,"201051344001158","174011545737251",31.17,3.00,0,331.23,368.20,39.0,35.7,0.309,1209887.5,1209887.5,12286,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916714,297891.00
03/18/2019 09:45,2,1.178,ACTIVE,213.74,349.56,60.033,1552916704,"201051344000917","174011545737251",31.53,5.00,0,330.93,368.20,37.7,34.4,0.296,1224715.6,1224715.6,19956,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916715,297892.00
03/18/2019 09:45,2,1.275,ACTIVE,213.96,342.05,60.043,1552916704,"201051344000417","174011545737251",20.46,4.00,0,330.33,353.17,26.5,23.6,0.194,988231.8,988231.8,20178,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916716,297893.00
03/18/2019 09:45,2,1.211,ACTIVE,213.74,351.37,60.038,1552916704,"201051344000685","174011545737251",31.73,4.00,0,331.83,367.30,38.9,35.7,0.318,1229257.3,1229257.3,20165,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916716,297894.00
03/18/2019 09:45,2,1.242,ACTIVE,213.74,349.86,60.033,1552916704,"201051344000651","174011545737251",31.65,3.00,0,330.93,368.80,39.8,36.5,0.305,1221826.8,1221826.8,20146,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916717,297895.00
03/18/2019 09:45,2,1.238,ACTIVE,212.61,350.47,60.038,1552916704,"201051344000594","174011545737251",31.55,6.30,0,328.52,368.20,39.6,36.3,0.292,1235465.2,1235465.2,43977,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916718,297896.00
03/18/2019 09:45,2,1.258,ACTIVE,213.29,348.66,60.038,1552916704,"201051344000469","174011545737251",31.49,2.50,0,330.03,371.81,40.1,36.8,0.314,1213997.9,1213997.9,12270,0,0,0,L,1122011218,1,121.10,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916719,297897.00
03/18/2019 09:45,2,1.238,ACTIVE,213.96,350.17,60.033,1552916704,"201051344000585","174011545737251",31.61,4.00,0,329.43,372.11,39.7,36.4,0.301,1234620.5,1234620.5,20202,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916720,297898.00
03/18/2019 09:45,2,1.232,ACTIVE,213.96,351.97,60.038,1552916704,"201051344000853","174011545737251",31.87,3.30,0,331.53,371.21,39.8,36.5,0.309,1237305.8,1237305.8,11866,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916721,297899.00
03/18/2019 09:45,2,1.182,ACTIVE,213.96,351.97,60.049,1552916704,"201051344001145","174011545737251",31.87,3.70,0,332.43,370.00,38.1,34.9,0.301,1237551.4,1237551.4,20118,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916722,297900.00
03/18/2019 09:45,2,1.256,ACTIVE,213.74,350.17,60.033,1552916704,"201051344000438","174011545737251",31.57,4.00,0,330.93,371.81,40.2,36.9,0.305,1230208.4,1230208.4,20158,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916723,297901.00
03/18/2019 09:45,2,1.219,ACTIVE,213.29,351.37,60.028,1552916704,"201051344001135","174011545737251",31.71,3.70,0,330.93,370.90,39.2,35.9,0.309,1217242.3,1217242.3,20111,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916724,297902.00
03/18/2019 09:45,2,1.209,ACTIVE,213.29,355.88,60.049,1552916704,"201051344000983","174011545737251",32.16,3.70,0,330.93,371.81,39.4,36.1,0.318,1235532.4,1235532.4,11872,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916725,297903.00
03/18/2019 09:45,2,1.209,ACTIVE,213.74,350.77,60.033,1552916704,"201051344001203","174011545737251",31.79,4.00,0,331.23,370.30,39.0,35.7,0.305,1224842.7,1224842.7,20160,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916726,297904.00
03/18/2019 09:45,2,1.180,ACTIVE,213.51,350.77,60.043,1552916704,"201051344001230","174011545737251",31.73,4.50,0,329.73,368.50,37.9,34.6,0.292,1222045.0,1222045.0,19972,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916727,297905.00
03/18/2019 09:45,2,1.213,ACTIVE,213.29,350.47,60.033,1552916704,"201051344000646","174011545737251",31.57,4.00,0,330.03,370.00,38.8,35.5,0.309,1215071.0,1215071.0,20130,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916728,297906.00
03/18/2019 09:45,2,1.242,ACTIVE,213.29,347.46,60.038,1552916704,"201051344000867","174011545737251",31.37,4.50,0,328.82,368.20,39.5,36.2,0.301,1213078.1,1213078.1,44050,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916729,297907.00
03/18/2019 09:45,2,1.229,ACTIVE,213.51,351.67,60.038,1552916704,"201051344000633","174011545737251",31.71,4.00,0,330.33,369.70,39.5,36.2,0.314,1211849.6,1211849.6,44102,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916729,297908.00
03/18/2019 09:45,2,1.260,ACTIVE,213.29,349.86,60.070,1552916704,"201051344000955","174011545737251",31.55,4.00,0,330.33,372.71,40.2,36.9,0.318,1234633.1,1234633.1,20150,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916730,297909.00
03/18/2019 09:45,2,1.229,ACTIVE,213.29,351.67,60.043,1552916704,"201051344000648","174011545737251",31.89,3.00,0,330.03,371.51,39.7,36.4,0.305,1225673.2,1225673.2,43608,0,0,0,L,1122011218,1,121.10,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916731,297910.00
03/18/2019 09:45,2,1.244,ACTIVE,213.51,348.06,60.038,1552916704,"201051344000645","174011545737251",31.37,4.00,0,330.93,369.10,39.6,36.3,0.305,1230290.9,1230290.9,43567,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916732,297911.00
03/18/2019 09:45,2,1.248,ACTIVE,213.06,348.96,60.038,1552916704,"201051344000569","174011545737251",31.47,3.30,0,330.33,371.21,39.9,36.5,0.314,1246252.1,1246252.1,11790,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916733,297912.00
03/18/2019 09:45,2,1.262,ACTIVE,213.51,352.57,60.038,1552916704,"179051228000119","174011545737251",32.10,6.00,0,331.23,371.81,41.1,37.7,0.318,33857.6,33857.6,11865,0,0,0,L,46974696,1,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552916734,297913.00
03/18/2019 10:00,2,1.164,ACTIVE,213.29,350.77,59.980,1552917604,"201051344000579","174011545737251",31.79,5.00,0,331.53,382.03,37.5,34.3,0.287,1246088.8,1246088.8,12241,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917605,297914.00
03/18/2019 10:00,2,1.162,ACTIVE,213.29,348.36,59.996,1552917604,"201051344001025","174011545737251",31.53,4.50,0,330.63,380.22,37.1,33.9,0.283,1228592.4,1228592.4,20162,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917606,297915.00
03/18/2019 10:00,2,1.152,ACTIVE,213.29,347.76,59.990,1552917604,"201051344001093","174011545737251",31.41,5.50,0,330.33,379.62,36.8,33.6,0.270,1212777.7,1212777.7,20180,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917607,297916.00
03/18/2019 10:00,2,1.148,ACTIVE,213.06,348.66,59.948,1552917604,"201051344000458","174011545737251",31.63,5.50,0,330.63,379.32,36.9,33.6,0.292,1229407.3,1229407.3,11979,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917608,297917.00
03/18/2019 10:00,2,1.172,ACTIVE,213.06,346.26,59.959,1552917604,"201051344000890","174011545737251",31.37,6.00,0,330.03,380.52,37.3,34.1,0.278,1227312.7,1227312.7,20111,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917609,297918.00
03/18/2019 10:00,2,1.172,ACTIVE,213.06,342.05,59.975,1552917604,"201051344000988","174011545737251",20.34,3.70,0,329.13,362.49,24.1,21.4,0.190,953038.3,953038.3,12333,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917610,297919.00
03/18/2019 10:00,2,1.129,ACTIVE,213.74,346.86,59.953,1552917604,"201051344000582","174011545737251",31.33,3.70,0,331.53,380.82,35.8,32.6,0.270,1206774.3,1206774.3,20083,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917611,297920.00
03/18/2019 10:00,2,1.158,ACTIVE,212.83,347.46,59.990,1552917604,"201051344000868","174011545737251",31.39,3.30,0,329.13,376.92,36.9,33.7,0.287,1214471.0,1214471.0,44028,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917612,297921.00
03/18/2019 10:00,2,1.160,ACTIVE,213.51,348.96,59.996,1552917604,"201051344000576","174011545737251",31.45,3.70,0,330.93,382.03,36.9,33.7,0.278,1232708.3,1232708.3,16065,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917613,297922.00
03/18/2019 10:00,2,1.131,ACTIVE,213.06,348.96,59.985,1552917604,"201051344001158","174011545737251",31.57,3.70,0,332.13,377.52,36.2,33.0,0.287,1209896.0,1209896.0,12287,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917614,297923.00
03/18/2019 10:00,2,1.098,ACTIVE,213.51,350.17,59.985,1552917604,"201051344000917","174011545737251",31.73,5.50,0,331.23,377.82,35.3,32.1,0.274,1224723.8,1224723.8,19957,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917615,297924.00
03/18/2019 10:00,2,1.189,ACTIVE,213.51,341.15,60.001,1552917604,"201051344000417","174011545737251",20.46,5.00,0,330.63,360.69,24.7,21.9,0.177,988237.4,988237.4,20179,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917616,297925.00
03/18/2019 10:00,2,1.146,ACTIVE,213.51,345.96,59.953,1552917604,"201051344000685","174011545737251",31.23,5.00,0,332.43,379.32,36.3,33.1,0.296,1229265.7,1229265.7,20166,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917616,297926.00
03/18/2019 10:00,2,1.158,ACTIVE,213.51,350.17,59.975,1552917604,"201051344000651","174011545737251",31.67,3.70,0,332.43,380.22,37.2,33.9,0.283,1221835.4,1221835.4,20147,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917617,297927.00
