ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 10:00,2,1.172,ACTIVE,212.61,342.65,60.001,1552917604,"201051344000594","174011545737251",30.91,7.00,0,327.32,380.52,36.7,33.5,0.261,1235473.8,1235473.8,43978,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917618,297928.00
03/18/2019 10:00,2,1.180,ACTIVE,213.29,347.76,60.006,1552917604,"201051344000469","174011545737251",31.43,3.00,0,330.03,382.03,37.6,34.4,0.296,1214006.6,1214006.6,12271,0,0,0,L,1122011218,1,120.88,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917619,297929.00
03/18/2019 10:00,2,1.164,ACTIVE,213.74,350.17,59.996,1552917604,"201051344000585","174011545737251",31.61,5.00,0,330.63,379.32,37.3,34.1,0.283,1234629.2,1234629.2,20203,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917620,297930.00
03/18/2019 10:00,2,1.154,ACTIVE,213.51,351.07,60.001,1552917604,"201051344000853","174011545737251",31.77,4.00,0,333.03,377.82,37.1,33.9,0.283,1237314.5,1237314.5,11867,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917621,297931.00
03/18/2019 10:00,2,1.129,ACTIVE,213.51,347.16,59.990,1552917604,"201051344001145","174011545737251",31.41,4.50,0,332.73,380.82,35.9,32.8,0.278,1237559.7,1237559.7,20119,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917622,297932.00
03/18/2019 10:00,2,1.174,ACTIVE,213.51,349.86,60.001,1552917604,"201051344000438","174011545737251",31.61,5.00,0,331.53,382.63,37.6,34.4,0.287,1230217.2,1230217.2,20159,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917623,297933.00
03/18/2019 10:00,2,1.156,ACTIVE,213.06,347.16,59.996,1552917604,"201051344001135","174011545737251",31.41,4.50,0,330.93,379.32,36.8,33.6,0.283,1217250.8,1217250.8,20112,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917624,297934.00
03/18/2019 10:00,2,1.146,ACTIVE,213.06,351.67,59.980,1552917604,"201051344000983","174011545737251",31.83,4.00,0,331.53,381.42,37.0,33.8,0.301,1235540.9,1235540.9,11873,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917625,297935.00
03/18/2019 10:00,2,1.146,ACTIVE,213.51,346.86,59.996,1552917604,"201051344001203","174011545737251",31.43,4.50,0,331.83,380.82,36.5,33.3,0.287,1224851.1,1224851.1,20161,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917626,297936.00
03/18/2019 10:00,2,1.131,ACTIVE,213.06,345.66,59.996,1552917604,"201051344001230","174011545737251",31.23,5.00,0,329.73,377.82,35.8,32.6,0.278,1222053.3,1222053.3,19973,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917627,297937.00
03/18/2019 10:00,2,1.148,ACTIVE,213.06,348.66,59.953,1552917604,"201051344000646","174011545737251",31.47,4.50,0,330.03,378.72,36.6,33.4,0.283,1215079.4,1215079.4,20131,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917628,297938.00
03/18/2019 10:00,2,1.150,ACTIVE,213.29,349.86,59.964,1552917604,"201051344000867","174011545737251",31.71,5.00,0,329.43,377.22,37.0,33.8,0.278,1213086.7,1213086.7,44051,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917629,297939.00
03/18/2019 10:00,2,1.166,ACTIVE,213.29,347.46,59.964,1552917604,"201051344000633","174011545737251",31.31,4.50,0,331.23,379.62,37.0,33.8,0.292,1211858.2,1211858.2,44103,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917630,297940.00
03/18/2019 10:00,2,1.188,ACTIVE,212.83,348.66,59.996,1552917604,"201051344000955","174011545737251",31.55,5.00,0,329.43,381.42,38.0,34.7,0.296,1234641.9,1234641.9,20151,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917631,297941.00
03/18/2019 10:00,2,1.170,ACTIVE,213.06,348.06,60.001,1552917604,"201051344000648","174011545737251",31.47,3.30,0,330.93,377.22,37.3,34.1,0.287,1225681.8,1225681.8,43609,0,0,0,L,1122011218,1,120.88,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917632,297942.00
03/18/2019 10:00,2,1.178,ACTIVE,213.29,345.36,59.980,1552917604,"201051344000645","174011545737251",31.23,4.50,0,331.83,376.62,37.3,34.0,0.287,1230299.6,1230299.6,43568,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917632,297943.00
03/18/2019 10:00,2,1.176,ACTIVE,212.83,350.17,59.990,1552917604,"201051344000569","174011545737251",31.61,4.00,0,330.63,381.12,37.6,34.4,0.292,1246260.8,1246260.8,11791,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917633,297944.00
03/18/2019 10:00,2,1.215,ACTIVE,213.51,348.66,59.990,1552917604,"179051228000119","174011545737251",31.67,6.30,0,333.93,381.73,39.0,35.7,0.292,33866.6,33866.6,11866,0,0,0,L,46974696,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552917634,297945.00
03/18/2019 10:15,2,1.910,ACTIVE,213.74,354.97,60.033,1552918504,"201051344000579","174011545737251",31.51,6.70,0,320.41,402.77,61.0,57.0,0.499,1246105.2,1246105.2,12242,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918506,297946.00
03/18/2019 10:15,2,1.873,ACTIVE,213.51,357.38,60.012,1552918504,"201051344001025","174011545737251",31.83,6.70,0,325.22,402.16,60.4,56.4,0.477,1228608.6,1228608.6,20163,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918506,297947.00
03/18/2019 10:15,2,1.881,ACTIVE,213.74,354.07,60.059,1552918504,"201051344001093","174011545737251",31.45,6.70,0,323.72,404.27,59.9,55.9,0.468,1212794.0,1212794.0,20181,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918507,297948.00
03/18/2019 10:15,2,1.891,ACTIVE,213.74,353.17,60.022,1552918504,"201051344000458","174011545737251",31.37,7.00,0,322.21,403.97,60.1,56.1,0.495,1229423.6,1229423.6,11980,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918508,297949.00
03/18/2019 10:15,2,1.910,ACTIVE,213.29,350.77,60.017,1552918504,"201051344000890","174011545737251",31.09,8.00,0,320.11,402.46,60.2,56.1,0.486,1227329.1,1227329.1,20112,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918509,297950.00
03/18/2019 10:15,2,1.930,ACTIVE,213.51,348.36,60.001,1552918504,"201051344000988","174011545737251",20.26,5.00,0,318.30,389.54,39.6,36.3,0.327,953049.0,953049.0,12334,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918510,297951.00
03/18/2019 10:15,2,1.838,ACTIVE,213.96,351.97,60.022,1552918504,"201051344000582","174011545737251",31.17,5.50,0,320.71,399.46,58.1,54.1,0.464,1206790.2,1206790.2,20084,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918511,297952.00
03/18/2019 10:15,2,1.885,ACTIVE,213.06,353.47,59.985,1552918504,"201051344000868","174011545737251",31.31,4.50,0,325.22,402.77,59.8,55.8,0.486,1214487.5,1214487.5,44029,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918512,297953.00
03/18/2019 10:15,2,1.854,ACTIVE,213.96,357.08,60.001,1552918504,"201051344000576","174011545737251",31.75,5.00,0,321.91,404.27,59.6,55.6,0.477,1232724.7,1232724.7,16066,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918513,297954.00
03/18/2019 10:15,2,1.877,ACTIVE,213.74,352.87,60.033,1552918504,"201051344001158","174011545737251",30.87,5.50,0,321.31,404.87,58.7,54.7,0.486,1209912.2,1209912.2,12288,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918514,297955.00
03/18/2019 10:15,2,1.789,ACTIVE,213.74,354.67,60.022,1552918504,"201051344000917","174011545737251",31.57,7.70,0,323.72,400.06,57.2,53.3,0.455,1224739.7,1224739.7,19958,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918515,297956.00
03/18/2019 10:15,2,1.869,ACTIVE,213.51,346.56,60.028,1552918504,"201051344000417","174011545737251",20.44,6.70,0,319.21,386.53,38.8,35.5,0.305,988247.9,988247.9,20180,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918516,297957.00
03/18/2019 10:15,2,1.818,ACTIVE,213.51,353.47,59.990,1552918504,"201051344000685","174011545737251",31.41,6.70,0,320.11,399.46,57.9,54.0,0.486,1229281.9,1229281.9,20167,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918517,297958.00
03/18/2019 10:15,2,1.863,ACTIVE,213.51,351.37,60.028,1552918504,"201051344000651","174011545737251",31.15,5.50,0,319.81,400.06,58.8,54.8,0.473,1221851.7,1221851.7,20148,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918518,297959.00
03/18/2019 10:15,2,1.855,ACTIVE,212.61,354.97,60.012,1552918504,"201051344000594","174011545737251",31.47,8.00,0,323.72,404.57,59.1,55.2,0.477,1235490.2,1235490.2,43979,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918519,297960.00
03/18/2019 10:15,2,1.857,ACTIVE,213.74,356.48,60.006,1552918504,"201051344000469","174011545737251",31.67,4.00,0,323.41,404.57,59.6,55.6,0.495,1214023.2,1214023.2,12272,0,0,0,L,1122011218,1,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918519,297961.00
03/18/2019 10:15,2,1.848,ACTIVE,213.74,352.87,60.028,1552918504,"201051344000585","174011545737251",31.33,6.70,0,324.92,400.66,58.6,54.7,0.477,1234645.4,1234645.4,20204,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918520,297962.00
03/18/2019 10:15,2,1.859,ACTIVE,214.19,355.28,60.043,1552918504,"201051344000853","174011545737251",31.61,6.30,0,321.01,405.77,59.6,55.6,0.482,1237331.0,1237331.0,11868,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918521,297963.00
03/18/2019 10:15,2,1.807,ACTIVE,213.51,351.67,60.017,1552918504,"201051344001145","174011545737251",31.23,6.70,0,322.81,401.56,57.1,53.2,0.468,1237575.8,1237575.8,20120,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918522,297964.00
03/18/2019 10:15,2,1.865,ACTIVE,213.51,351.37,60.022,1552918504,"201051344000438","174011545737251",31.13,6.70,0,324.32,402.46,58.8,54.9,0.482,1230233.6,1230233.6,20160,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918523,297965.00
03/18/2019 10:15,2,1.840,ACTIVE,213.06,350.47,60.028,1552918504,"201051344001135","174011545737251",31.11,6.30,0,321.61,402.46,58.0,54.1,0.464,1217266.9,1217266.9,20113,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918524,297966.00
03/18/2019 10:15,2,1.848,ACTIVE,213.74,354.07,60.022,1552918504,"201051344000983","174011545737251",31.45,6.00,0,322.21,402.77,58.9,54.9,0.491,1235557.3,1235557.3,11874,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918525,297967.00
03/18/2019 10:15,2,1.816,ACTIVE,213.74,352.87,60.006,1552918504,"201051344001203","174011545737251",31.41,6.70,0,320.71,400.66,57.8,53.9,0.473,1224867.3,1224867.3,20162,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918526,297968.00
03/18/2019 10:15,2,1.779,ACTIVE,213.06,354.67,60.022,1552918504,"201051344001230","174011545737251",31.57,7.30,0,324.92,402.77,56.9,53.0,0.460,1222069.4,1222069.4,19974,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918527,297969.00
03/18/2019 10:15,2,1.803,ACTIVE,212.83,353.47,60.012,1552918504,"201051344000646","174011545737251",31.37,7.00,0,324.32,403.67,57.2,53.3,0.468,1215095.4,1215095.4,20132,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918528,297970.00
03/18/2019 10:15,2,1.842,ACTIVE,213.51,351.37,60.012,1552918504,"201051344000867","174011545737251",31.27,6.70,0,319.51,402.16,58.4,54.4,0.468,1213103.1,1213103.1,44052,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918529,297971.00
03/18/2019 10:15,2,1.828,ACTIVE,213.74,354.97,59.996,1552918504,"201051344000633","174011545737251",31.49,7.00,0,321.31,401.26,58.3,54.3,0.482,1211874.6,1211874.6,44104,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918530,297972.00
03/18/2019 10:15,2,1.854,ACTIVE,212.83,352.57,60.012,1552918504,"201051344000955","174011545737251",31.31,7.00,0,323.11,404.87,58.8,54.8,0.477,1234658.4,1234658.4,20152,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918531,297973.00
03/18/2019 10:15,2,1.836,ACTIVE,213.51,353.47,59.996,1552918504,"201051344000648","174011545737251",31.43,5.00,0,323.41,401.56,58.5,54.5,0.473,1225698.2,1225698.2,43610,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918532,297974.00
03/18/2019 10:15,2,1.852,ACTIVE,213.74,351.97,60.012,1552918504,"201051344000645","174011545737251",31.27,6.30,0,322.21,403.07,58.7,54.7,0.468,1230316.1,1230316.1,43569,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918533,297975.00
03/18/2019 10:15,2,1.838,ACTIVE,213.74,356.18,59.975,1552918504,"201051344000569","174011545737251",31.67,5.50,0,322.21,403.67,59.0,55.0,0.486,1246277.4,1246277.4,11792,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918534,297976.00
03/18/2019 10:15,2,1.861,ACTIVE,213.74,358.28,60.012,1552918504,"179051228000119","174011545737251",31.81,8.00,0,319.21,404.27,60.0,55.9,0.491,33883.5,33883.5,11867,0,0,0,L,46974696,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552918535,297977.00
03/18/2019 10:30,2,3.516,ACTIVE,216.67,357.38,60.012,1552919404,"201051344000579","174011545737251",32.16,10.30,0,320.11,420.50,114.7,108.8,0.552,1246130.4,1246130.4,12243,0,0,0,L,1122011218,1,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919405,297978.00
03/18/2019 10:30,2,3.256,ACTIVE,214.87,347.76,60.022,1552919404,"201051344001025","174011545737251",31.17,11.70,0,323.11,420.50,103.0,97.5,0.468,1228633.6,1228633.6,20164,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919406,297979.00
03/18/2019 10:30,2,3.885,ACTIVE,215.54,350.77,60.054,1552919404,"201051344001093","174011545737251",30.77,9.70,0,319.21,423.81,121.2,115.0,0.548,1212819.1,1212819.1,20182,0,0,0,L,1122011218,1,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919407,297980.00
03/18/2019 10:30,2,3.400,ACTIVE,216.22,350.77,60.033,1552919404,"201051344000458","174011545737251",31.33,11.00,0,319.81,421.40,107.9,102.2,0.504,1229448.7,1229448.7,11981,0,0,0,L,1122011218,1,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919408,297981.00
03/18/2019 10:30,2,3.641,ACTIVE,215.09,350.47,60.028,1552919404,"201051344000890","174011545737251",31.49,12.00,0,319.51,416.59,116.1,110.1,0.526,1227354.2,1227354.2,20113,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919409,297982.00
03/18/2019 10:30,2,3.158,ACTIVE,215.77,356.48,60.028,1552919404,"201051344000988","174011545737251",20.42,7.00,0,317.40,397.66,65.3,61.1,0.548,953065.5,953065.5,12335,0,0,0,L,1122011218,1,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919410,297983.00
03/18/2019 10:30,2,3.059,ACTIVE,215.77,349.86,60.012,1552919404,"201051344000582","174011545737251",31.35,8.00,0,318.00,422.30,97.1,91.8,0.433,1206814.7,1206814.7,20085,0,0,0,L,1122011218,1,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919411,297984.00
03/18/2019 10:30,2,3.074,ACTIVE,215.09,353.17,60.022,1552919404,"201051344000868","174011545737251",31.87,7.30,0,318.61,423.81,99.2,93.8,0.455,1214512.8,1214512.8,44030,0,0,0,L,1122011218,1,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919412,297985.00
03/18/2019 10:30,2,3.078,ACTIVE,216.00,350.17,60.022,1552919404,"201051344000576","174011545737251",31.37,7.30,0,319.51,422.00,97.8,92.4,0.451,1232750.0,1232750.0,16067,0,0,0,L,1122011218,1,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919413,297986.00
03/18/2019 10:30,2,3.135,ACTIVE,215.77,348.66,60.017,1552919404,"201051344001158","174011545737251",31.05,7.70,0,319.81,421.10,98.5,93.2,0.464,1209937.2,1209937.2,12289,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919414,297987.00
03/18/2019 10:30,2,3.049,ACTIVE,215.32,348.96,60.028,1552919404,"201051344000917","174011545737251",31.33,12.30,0,320.41,421.10,96.7,91.4,0.446,1224764.3,1224764.3,19959,0,0,0,L,1122011218,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919414,297988.00
03/18/2019 10:30,2,3.107,ACTIVE,214.87,353.47,60.022,1552919404,"201051344000417","174011545737251",20.30,10.30,0,318.61,391.04,63.9,59.8,0.535,988264.0,988264.0,20181,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919415,297989.00
03/18/2019 10:30,2,3.045,ACTIVE,214.87,347.16,60.022,1552919404,"201051344000685","174011545737251",30.99,10.70,0,317.10,421.40,95.5,90.3,0.460,1229306.8,1229306.8,20168,0,0,0,L,1122011218,1,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919416,297990.00
03/18/2019 10:30,2,2.854,ACTIVE,215.32,350.47,59.985,1552919404,"201051344000651","174011545737251",31.53,8.50,0,319.21,422.00,91.2,86.1,0.411,1221876.9,1221876.9,20149,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919417,297991.00
03/18/2019 10:30,2,2.670,ACTIVE,214.19,346.86,60.028,1552919404,"201051344000594","174011545737251",31.19,11.30,0,318.91,424.71,84.4,79.5,0.380,1235515.5,1235515.5,43980,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919418,297992.00
03/18/2019 10:30,2,2.717,ACTIVE,215.32,346.86,59.975,1552919404,"201051344000469","174011545737251",31.31,6.30,0,315.90,422.00,86.2,81.3,0.407,1214048.7,1214048.7,12273,0,0,0,L,1122011218,1,122.01,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919419,297993.00
03/18/2019 10:30,2,2.545,ACTIVE,214.87,349.26,60.022,1552919404,"201051344000585","174011545737251",31.57,10.30,0,321.31,421.40,81.4,76.6,0.367,1234670.3,1234670.3,20205,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919420,297994.00
03/18/2019 10:30,2,2.678,ACTIVE,215.77,350.17,60.028,1552919404,"201051344000853","174011545737251",31.67,10.00,0,321.61,421.40,86.0,81.0,0.384,1237356.5,1237356.5,11869,0,0,0,L,1122011218,1,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919421,297995.00
03/18/2019 10:30,2,2.527,ACTIVE,214.64,345.96,60.028,1552919404,"201051344001145","174011545737251",30.95,10.30,0,319.21,419.90,79.2,74.5,0.358,1237600.6,1237600.6,20121,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919422,297996.00
03/18/2019 10:30,2,2.549,ACTIVE,214.87,347.76,60.017,1552919404,"201051344000438","174011545737251",31.37,10.30,0,320.71,421.40,81.0,76.3,0.371,1230259.0,1230259.0,20161,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919423,297997.00
03/18/2019 10:30,2,2.506,ACTIVE,214.64,346.26,60.022,1552919404,"201051344001135","174011545737251",31.37,10.70,0,319.51,421.10,79.6,74.9,0.349,1217291.8,1217291.8,20114,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919424,297998.00
03/18/2019 10:30,2,2.590,ACTIVE,215.09,347.76,59.980,1552919404,"201051344000983","174011545737251",31.43,8.00,0,318.91,422.00,82.4,77.6,0.380,1235582.6,1235582.6,11875,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919425,297999.00
03/18/2019 10:30,2,2.574,ACTIVE,214.87,346.56,60.022,1552919404,"201051344001203","174011545737251",31.33,10.30,0,317.70,422.30,81.8,77.0,0.376,1224892.5,1224892.5,20163,0,0,0,L,1122011218,1,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919426,298000.00
03/18/2019 10:30,2,2.518,ACTIVE,214.19,344.76,60.028,1552919404,"201051344001230","174011545737251",31.01,11.30,0,318.30,418.09,79.1,74.4,0.362,1222094.3,1222094.3,19975,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919427,298001.00
03/18/2019 10:30,2,2.484,ACTIVE,213.96,345.06,60.006,1552919404,"201051344000646","174011545737251",30.93,11.00,0,318.00,420.80,77.8,73.2,0.362,1215120.1,1215120.1,20133,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919427,298002.00
03/18/2019 10:30,2,2.590,ACTIVE,214.64,344.76,60.033,1552919404,"201051344000867","174011545737251",30.83,9.70,0,319.81,424.41,80.9,76.2,0.362,1213128.3,1213128.3,44053,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919428,298003.00
03/18/2019 10:30,2,2.555,ACTIVE,214.87,346.86,60.065,1552919404,"201051344000633","174011545737251",31.21,11.70,0,318.91,424.41,80.7,76.0,0.362,1211899.8,1211899.8,44105,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919429,298004.00
03/18/2019 10:30,2,2.525,ACTIVE,213.96,345.96,60.033,1552919404,"201051344000955","174011545737251",31.21,10.70,0,319.51,420.80,79.8,75.1,0.371,1234684.0,1234684.0,20153,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919430,298005.00
03/18/2019 10:30,2,2.473,ACTIVE,214.64,344.45,60.028,1552919404,"201051344000648","174011545737251",31.07,9.00,0,318.61,422.60,77.8,73.2,0.358,1225723.5,1225723.5,43611,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919431,298006.00
03/18/2019 10:30,2,2.434,ACTIVE,214.87,348.96,60.033,1552919404,"201051344000645","174011545737251",31.35,9.00,0,319.81,422.60,77.2,72.6,0.628,1230341.8,1230341.8,43570,0,0,0,L,1122011218,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919432,298007.00
03/18/2019 10:30,2,2.453,ACTIVE,214.64,348.66,60.049,1552919404,"201051344000569","174011545737251",31.55,10.00,0,321.31,422.30,78.4,73.7,0.367,1246302.9,1246302.9,11793,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919433,298008.00
03/18/2019 10:30,2,2.473,ACTIVE,214.87,351.97,60.022,1552919404,"179051228000119","174011545737251",32.05,11.70,0,318.91,428.91,80.2,75.5,0.362,33909.6,33909.6,11868,0,0,0,L,46974696,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552919434,298009.00
03/18/2019 10:45,2,3.367,ACTIVE,216.22,350.17,60.022,1552920304,"201051344000579","174011545737251",31.13,13.30,0,317.70,430.12,106.2,100.5,0.491,1246164.7,1246164.7,12244,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920305,298010.00
03/18/2019 10:45,2,3.289,ACTIVE,215.09,348.96,59.985,1552920304,"201051344001025","174011545737251",31.33,15.50,0,318.91,433.72,104.3,98.8,0.460,1228667.7,1228667.7,20165,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920306,298011.00
03/18/2019 10:45,2,3.129,ACTIVE,215.32,350.47,60.022,1552920304,"201051344001093","174011545737251",31.45,12.30,0,320.71,434.02,99.7,94.3,0.446,1212852.9,1212852.9,20183,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920307,298012.00
03/18/2019 10:45,2,3.303,ACTIVE,216.00,350.17,60.070,1552920304,"201051344000458","174011545737251",31.17,13.00,0,318.30,431.62,104.2,98.6,0.491,1229483.2,1229483.2,11982,0,0,0,L,1122011218,1,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920308,298013.00
03/18/2019 10:45,2,3.197,ACTIVE,214.64,348.06,60.028,1552920304,"201051344000890","174011545737251",31.17,15.30,0,320.11,428.91,101.0,95.6,0.455,1227388.1,1227388.1,20114,0,0,0,L,1122011218,1,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920309,298014.00
03/18/2019 10:45,2,3.291,ACTIVE,215.77,356.48,60.059,1552920304,"201051344000988","174011545737251",20.46,8.50,0,317.10,402.77,68.2,63.9,0.557,953088.4,953088.4,12336,0,0,0,L,1122011218,1,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920310,298015.00
03/18/2019 10:45,2,3.107,ACTIVE,215.54,347.46,59.996,1552920304,"201051344000582","174011545737251",30.97,11.30,0,320.41,428.91,97.5,92.1,0.446,1206848.0,1206848.0,20086,0,0,0,L,1122011218,1,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920311,298016.00
03/18/2019 10:45,2,3.248,ACTIVE,215.09,347.46,60.038,1552920304,"201051344000868","174011545737251",31.05,9.30,0,319.21,435.83,102.2,96.7,0.464,1214547.6,1214547.6,44031,0,0,0,L,1122011218,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920311,298017.00
03/18/2019 10:45,2,3.189,ACTIVE,216.00,350.17,60.022,1552920304,"201051344000576","174011545737251",31.45,9.70,0,319.81,433.72,101.6,96.1,0.468,1232784.8,1232784.8,16068,0,0,0,L,1122011218,1,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920312,298018.00
03/18/2019 10:45,2,3.189,ACTIVE,216.00,349.56,60.049,1552920304,"201051344001158","174011545737251",30.95,11.00,0,320.71,429.52,100.0,94.6,0.464,1209971.5,1209971.5,12290,0,0,0,L,1122011218,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920313,298019.00
03/18/2019 10:45,2,2.947,ACTIVE,215.09,348.06,60.038,1552920304,"201051344000917","174011545737251",31.15,15.00,0,320.41,429.22,93.0,87.8,0.429,1224797.5,1224797.5,19960,0,0,0,L,1122011218,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920314,298020.00
03/18/2019 10:45,2,3.059,ACTIVE,214.64,353.47,60.028,1552920304,"201051344000417","174011545737251",20.36,13.70,0,319.21,398.86,63.1,58.9,0.530,988285.9,988285.9,20182,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920315,298021.00
03/18/2019 10:45,2,3.031,ACTIVE,214.64,347.76,60.022,1552920304,"201051344000685","174011545737251",31.09,12.30,0,318.61,428.61,95.4,90.2,0.442,1229340.6,1229340.6,20169,0,0,0,L,1122011218,1,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920316,298022.00
03/18/2019 10:45,2,3.072,ACTIVE,215.32,348.96,60.043,1552920304,"201051344000651","174011545737251",31.11,11.00,0,319.51,429.52,96.8,91.5,0.442,1221910.9,1221910.9,20150,0,0,0,L,1122011218,1,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920317,298023.00
03/18/2019 10:45,2,3.119,ACTIVE,214.87,348.66,60.022,1552920304,"201051344000594","174011545737251",30.99,14.70,0,319.81,435.23,97.9,92.6,0.446,1235549.9,1235549.9,43981,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920318,298024.00
03/18/2019 10:45,2,3.146,ACTIVE,216.00,350.47,60.054,1552920304,"201051344000469","174011545737251",31.29,7.70,0,315.90,434.33,99.8,94.4,0.473,1214083.6,1214083.6,12274,0,0,0,L,1122011218,1,122.46,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920319,298025.00
03/18/2019 10:45,2,3.008,ACTIVE,215.09,349.86,60.038,1552920304,"201051344000585","174011545737251",31.43,12.70,0,320.11,432.82,95.7,90.5,0.433,1234704.2,1234704.2,20206,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920321,298026.00
03/18/2019 10:45,2,3.111,ACTIVE,216.22,350.47,60.033,1552920304,"201051344000853","174011545737251",31.51,12.00,0,319.21,436.43,99.2,93.9,0.446,1237391.5,1237391.5,11870,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920322,298027.00
03/18/2019 10:45,2,2.887,ACTIVE,214.87,347.46,60.038,1552920304,"201051344001145","174011545737251",31.03,13.00,0,320.11,431.62,90.8,85.7,0.415,1237634.1,1237634.1,20122,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920323,298028.00
03/18/2019 10:45,2,2.979,ACTIVE,214.87,348.66,60.038,1552920304,"201051344000438","174011545737251",31.17,14.00,0,318.91,431.32,94.1,88.9,0.433,1230293.1,1230293.1,20162,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920324,298029.00
03/18/2019 10:45,2,2.926,ACTIVE,214.87,348.96,60.033,1552920304,"201051344001135","174011545737251",31.49,13.70,0,320.11,431.02,93.3,88.2,0.420,1217325.6,1217325.6,20115,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920324,298030.00
03/18/2019 10:45,2,3.051,ACTIVE,215.54,349.56,60.001,1552920304,"201051344000983","174011545737251",31.43,10.30,0,320.71,433.72,97.2,91.8,0.460,1235617.3,1235617.3,11876,0,0,0,L,1122011218,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920325,298031.00
03/18/2019 10:45,2,2.932,ACTIVE,215.09,347.46,60.043,1552920304,"201051344001203","174011545737251",31.01,13.00,0,317.70,435.53,92.2,87.0,0.433,1224926.7,1224926.7,20164,0,0,0,L,1122011218,1,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920326,298032.00
03/18/2019 10:45,2,2.809,ACTIVE,214.19,345.96,60.038,1552920304,"201051344001230","174011545737251",30.97,14.30,0,319.21,428.91,88.1,83.1,0.407,1222127.9,1222127.9,19976,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920327,298033.00
03/18/2019 10:45,2,2.891,ACTIVE,214.41,346.56,60.033,1552920304,"201051344000646","174011545737251",31.03,14.00,0,318.00,430.72,90.9,85.8,0.424,1215153.6,1215153.6,20134,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920328,298034.00
03/18/2019 10:45,2,2.971,ACTIVE,215.32,347.76,60.022,1552920304,"201051344000867","174011545737251",31.19,11.70,0,320.41,433.72,93.8,88.6,0.424,1213162.7,1213162.7,44054,0,0,0,L,1122011218,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920329,298035.00
03/18/2019 10:45,2,2.947,ACTIVE,215.54,350.77,60.028,1552920304,"201051344000633","174011545737251",31.17,14.30,0,321.31,431.32,93.0,87.9,0.438,1211934.1,1211934.1,44106,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920330,298036.00
03/18/2019 10:45,2,2.914,ACTIVE,214.19,347.16,60.022,1552920304,"201051344000955","174011545737251",31.17,15.00,0,317.70,430.42,92.0,86.9,0.433,1234718.3,1234718.3,20154,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920331,298037.00
03/18/2019 10:45,2,2.957,ACTIVE,215.32,347.46,60.033,1552920304,"201051344000648","174011545737251",31.23,10.00,0,318.00,431.32,93.6,88.4,0.429,1225758.1,1225758.1,43612,0,0,0,L,1122011218,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920332,298038.00
03/18/2019 10:45,2,3.010,ACTIVE,215.77,347.76,60.049,1552920304,"201051344000645","174011545737251",30.89,10.30,0,317.10,433.12,94.2,88.9,0.424,1230376.8,1230376.8,43571,0,0,0,L,1122011218,1,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920333,298039.00
03/18/2019 10:45,2,2.949,ACTIVE,215.54,351.97,60.022,1552920304,"201051344000569","174011545737251",31.73,10.70,0,319.81,435.83,94.8,89.6,0.442,1246337.8,1246337.8,11794,0,0,0,L,1122011218,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920334,298040.00
03/18/2019 10:45,2,3.025,ACTIVE,216.00,353.17,60.033,1552920304,"179051228000119","174011545737251",31.51,13.70,0,319.81,439.74,96.5,91.3,0.451,33920.5,33920.5,11869,0,0,0,L,46974696,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552920335,298041.00
03/18/2019 11:00,2,6.998,ACTIVE,221.87,389.24,60.028,1552921204,"201051344000579","174011545737251",34.85,13.30,0,320.41,441.24,246.8,236.3,1.176,1246192.2,1246192.2,12245,0,0,0,L,1122011218,1,125.62,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921206,298042.00
03/18/2019 11:00,2,6.756,ACTIVE,219.39,392.25,60.017,1552921204,"201051344001025","174011545737251",35.25,16.70,0,317.70,448.15,241.2,230.9,1.069,1228695.0,1228695.0,20166,0,0,0,L,1122011218,1,125.40,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921207,298043.00
03/18/2019 11:00,2,6.941,ACTIVE,219.61,391.94,60.043,1552921204,"201051344001093","174011545737251",35.07,13.70,0,320.41,446.95,246.2,235.7,1.087,1212879.4,1212879.4,20184,0,0,0,L,1122011218,1,125.85,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921208,298044.00
03/18/2019 11:00,2,7.107,ALERT,221.64,387.74,60.022,1552921204,"201051344000458","174011545737251",34.53,12.00,0,307.48,515.78,248.6,238.0,1.127,1229510.5,1229510.5,11983,0,0,0,L,1122011218,1,125.62,125.85,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921209,298045.00
03/18/2019 11:00,2,7.264,ACTIVE,218.03,385.33,59.975,1552921204,"201051344000890","174011545737251",34.21,17.30,0,319.81,439.74,251.7,241.0,1.140,1227415.4,1227415.4,20115,0,0,0,L,1122011218,1,125.40,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921210,298046.00
03/18/2019 11:00,2,8.305,ACTIVE,221.64,365.19,60.022,1552921204,"201051344000988","174011545737251",20.48,9.70,0,318.30,412.98,172.3,164.4,0.760,953107.0,953107.0,12337,0,0,0,L,1122011218,1,125.40,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921211,298047.00
03/18/2019 11:00,2,7.258,ACTIVE,219.61,373.01,60.017,1552921204,"201051344000582","174011545737251",32.64,12.30,0,320.71,443.94,239.7,229.4,1.065,1206874.9,1206874.9,20087,0,0,0,L,1122011218,1,125.62,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921212,298048.00
03/18/2019 11:00,2,7.146,ACTIVE,219.61,373.61,60.012,1552921204,"201051344000868","174011545737251",32.68,10.30,0,319.51,448.75,236.5,226.3,1.083,1214575.5,1214575.5,44032,0,0,0,L,1122011218,1,124.49,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921213,298049.00
03/18/2019 11:00,2,7.646,ACTIVE,221.19,369.70,60.038,1552921204,"201051344000576","174011545737251",31.59,10.00,0,316.20,445.75,244.4,234.0,1.100,1232812.6,1232812.6,16069,0,0,0,L,1122011218,1,125.40,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921214,298050.00
03/18/2019 11:00,2,7.102,ACTIVE,221.19,367.30,60.006,1552921204,"201051344001158","174011545737251",31.35,11.70,0,318.91,442.14,225.3,215.5,1.012,1209999.2,1209999.2,12291,0,0,0,L,1122011218,1,125.17,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921215,298051.00
03/18/2019 11:00,2,7.285,ACTIVE,218.71,364.59,60.006,1552921204,"201051344000917","174011545737251",31.17,15.80,0,321.01,443.64,229.8,219.9,1.047,1224824.0,1224824.0,19961,0,0,0,L,1122011218,1,125.17,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921216,298052.00
03/18/2019 11:00,2,6.787,ACTIVE,217.80,356.78,60.017,1552921204,"201051344000417","174011545737251",20.38,14.70,0,318.30,406.97,139.9,133.2,0.636,988303.9,988303.9,20183,0,0,0,L,1122011218,1,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921217,298053.00
03/18/2019 11:00,2,6.689,ACTIVE,216.90,362.79,60.049,1552921204,"201051344000685","174011545737251",31.03,13.30,0,318.30,439.13,210.0,200.7,0.977,1229368.0,1229368.0,20170,0,0,0,L,1122011218,1,125.17,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921218,298054.00
03/18/2019 11:00,2,6.035,ACTIVE,218.03,361.89,59.980,1552921204,"201051344000651","174011545737251",31.31,11.70,0,320.41,441.84,191.3,182.7,0.862,1221938.7,1221938.7,20151,0,0,0,L,1122011218,1,125.40,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921219,298055.00
03/18/2019 11:00,2,5.846,ACTIVE,217.58,360.38,60.012,1552921204,"201051344000594","174011545737251",31.47,15.30,0,319.51,448.15,186.1,177.7,0.826,1235577.6,1235577.6,43982,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921220,298056.00
03/18/2019 11:00,2,5.453,ACTIVE,219.16,362.49,60.001,1552921204,"201051344000469","174011545737251",31.65,9.00,0,316.80,446.95,174.6,166.6,0.813,1214111.9,1214111.9,12275,0,0,0,L,1122011218,1,124.04,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921221,298057.00
03/18/2019 11:00,2,5.230,ACTIVE,217.35,357.68,60.017,1552921204,"201051344000585","174011545737251",31.37,13.70,0,318.30,444.85,166.2,158.5,0.760,1234732.1,1234732.1,20207,0,0,0,L,1122011218,1,124.27,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921222,298058.00
03/18/2019 11:00,2,5.029,ACTIVE,218.93,359.48,59.996,1552921204,"201051344000853","174011545737251",31.77,13.30,0,319.81,446.95,161.7,154.1,0.738,1237419.9,1237419.9,11871,0,0,0,L,1122011218,1,124.49,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921223,298059.00
03/18/2019 11:00,2,5.102,ACTIVE,216.22,355.28,59.996,1552921204,"201051344001145","174011545737251",31.33,13.70,0,320.71,442.74,161.7,154.1,0.734,1237661.1,1237661.1,20123,0,0,0,L,1122011218,1,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921224,298060.00
03/18/2019 11:00,2,5.068,ACTIVE,216.67,357.08,60.022,1552921204,"201051344000438","174011545737251",31.25,14.70,0,319.21,443.34,160.3,152.8,0.738,1230321.0,1230321.0,20163,0,0,0,L,1122011218,1,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921225,298061.00
03/18/2019 11:00,2,5.039,ACTIVE,216.90,356.78,60.006,1552921204,"201051344001135","174011545737251",31.09,15.30,0,320.41,445.15,158.6,151.1,0.712,1217353.3,1217353.3,20116,0,0,0,L,1122011218,1,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921226,298062.00
03/18/2019 11:00,2,4.770,ACTIVE,218.03,357.68,60.001,1552921204,"201051344000983","174011545737251",31.61,11.30,0,317.70,447.55,152.7,145.4,0.716,1235645.5,1235645.5,11877,0,0,0,L,1122011218,1,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921226,298063.00
03/18/2019 11:00,2,4.869,ACTIVE,216.90,354.97,60.012,1552921204,"201051344001203","174011545737251",31.43,14.70,0,318.61,446.05,154.9,147.6,0.725,1224954.4,1224954.4,20165,0,0,0,L,1122011218,1,124.72,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921227,298064.00
03/18/2019 11:00,2,4.820,ACTIVE,215.77,353.77,59.996,1552921204,"201051344001230","174011545737251",30.97,15.00,0,318.30,441.24,151.2,144.0,0.694,1222154.8,1222154.8,19977,0,0,0,L,1122011218,1,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921228,298065.00
03/18/2019 11:00,2,4.789,ACTIVE,215.77,355.28,59.990,1552921204,"201051344000646","174011545737251",31.19,15.30,0,318.91,443.94,151.2,144.0,0.712,1215181.2,1215181.2,20135,0,0,0,L,1122011218,1,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921229,298066.00
03/18/2019 11:00,2,4.729,ACTIVE,217.35,356.18,60.006,1552921204,"201051344000867","174011545737251",31.39,13.00,0,320.11,446.35,150.4,143.2,0.681,1213190.6,1213190.6,44055,0,0,0,L,1122011218,1,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921230,298067.00
03/18/2019 11:00,2,4.828,ACTIVE,217.58,357.08,60.006,1552921204,"201051344000633","174011545737251",30.97,14.70,0,319.51,446.05,151.5,144.3,0.707,1211961.9,1211961.9,44107,0,0,0,L,1122011218,1,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921231,298068.00
03/18/2019 11:00,2,4.793,ACTIVE,215.77,354.07,60.001,1552921204,"201051344000955","174011545737251",31.23,16.30,0,320.71,443.64,151.7,144.5,0.716,1234746.6,1234746.6,20155,0,0,0,L,1122011218,1,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921232,298069.00
03/18/2019 11:00,2,4.764,ACTIVE,217.58,356.78,60.006,1552921204,"201051344000648","174011545737251",31.37,11.30,0,318.30,447.25,151.4,144.2,0.694,1225786.1,1225786.1,43613,0,0,0,L,1122011218,1,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921233,298070.00
