ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 11:00,2,4.842,ALERT,218.03,356.78,60.017,1552921204,"201051344000645","174011545737251",31.07,11.30,0,306.58,525.10,152.3,145.1,0.689,1230404.9,1230404.9,43572,0,0,0,L,1122011218,1,124.04,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921235,298071.00
03/18/2019 11:00,2,4.861,ALERT,218.03,357.68,60.006,1552921204,"201051344000569","174011545737251",31.61,11.70,0,307.78,520.59,155.7,148.3,0.716,1246366.1,1246366.1,11795,0,0,0,L,1122011218,1,123.59,124.49,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921237,298072.00
03/18/2019 11:00,2,5.199,ACTIVE,218.26,366.10,59.990,1552921204,"179051228000119","174011545737251",31.61,15.00,0,321.61,449.65,166.5,158.7,0.782,33949.6,33949.6,11871,0,0,0,L,46974696,1,124.04,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552921238,298073.00
03/18/2019 11:15,2,3.178,ACTIVE,216.45,349.86,60.012,1552922104,"201051344000579","174011545737251",30.53,16.30,0,335.14,437.93,98.3,93.0,0.455,1246231.8,1246231.8,12246,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922105,298074.00
03/18/2019 11:15,2,3.141,ACTIVE,215.09,346.86,60.001,1552922104,"201051344001025","174011545737251",30.93,20.70,0,332.43,447.25,98.4,93.1,0.433,1228734.5,1228734.5,20167,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922106,298075.00
03/18/2019 11:15,2,3.051,ACTIVE,215.32,348.36,60.006,1552922104,"201051344001093","174011545737251",31.03,15.80,0,331.83,444.85,95.9,90.7,0.433,1212918.6,1212918.6,20185,0,0,0,L,1122011218,1,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922107,298076.00
03/18/2019 11:15,2,3.131,ACTIVE,216.22,349.56,59.990,1552922104,"201051344000458","174011545737251",30.93,15.00,0,335.44,440.04,98.1,92.8,0.460,1229550.3,1229550.3,11985,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922108,298077.00
03/18/2019 11:15,2,3.133,ACTIVE,214.41,346.56,60.049,1552922104,"201051344000890","174011545737251",30.38,19.80,0,330.93,437.93,96.5,91.2,0.442,1227454.3,1227454.3,20116,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922109,298078.00
03/18/2019 11:15,2,3.201,ACTIVE,216.22,356.18,59.985,1552922104,"201051344000988","174011545737251",19.92,11.00,0,319.81,411.78,64.6,60.4,0.535,953133.5,953133.5,12338,0,0,0,L,1122011218,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922110,298079.00
03/18/2019 11:15,2,3.057,ACTIVE,215.32,347.76,60.022,1552922104,"201051344000582","174011545737251",30.53,14.00,0,332.13,441.24,94.5,89.3,0.433,1206913.2,1206913.2,20088,0,0,0,L,1122011218,1,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922111,298080.00
03/18/2019 11:15,2,3.160,ACTIVE,215.54,347.16,60.012,1552922104,"201051344000868","174011545737251",30.63,11.30,0,332.13,445.15,98.0,92.7,0.451,1214615.3,1214615.3,44033,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922112,298081.00
03/18/2019 11:15,2,3.102,ACTIVE,216.45,350.77,60.012,1552922104,"201051344000576","174011545737251",31.07,12.00,0,335.44,441.84,97.6,92.2,0.451,1232852.4,1232852.4,16070,0,0,0,L,1122011218,1,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922113,298082.00
03/18/2019 11:15,2,3.100,ACTIVE,216.45,350.47,60.054,1552922104,"201051344001158","174011545737251",30.57,12.70,0,334.84,438.23,96.0,90.7,0.460,1210038.3,1210038.3,12292,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922115,298083.00
03/18/2019 11:15,2,3.004,ACTIVE,215.09,347.76,60.012,1552922104,"201051344000917","174011545737251",30.77,17.50,0,331.83,443.94,93.6,88.4,0.433,1224862.4,1224862.4,19962,0,0,0,L,1122011218,1,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922116,298084.00
03/18/2019 11:15,2,3.100,ACTIVE,214.64,352.87,60.012,1552922104,"201051344000417","174011545737251",19.74,17.80,0,319.81,403.07,62.0,57.9,0.521,988329.2,988329.2,20184,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922117,298085.00
03/18/2019 11:15,2,3.064,ACTIVE,214.64,347.76,59.980,1552922104,"201051344000685","174011545737251",30.47,16.00,0,331.53,435.23,94.5,89.3,0.460,1229406.5,1229406.5,20171,0,0,0,L,1122011218,1,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922118,298086.00
03/18/2019 11:15,2,3.088,ACTIVE,215.09,347.46,60.028,1552922104,"201051344000651","174011545737251",30.75,14.00,0,332.43,441.24,96.2,90.9,0.446,1221977.5,1221977.5,20152,0,0,0,L,1122011218,1,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922119,298087.00
03/18/2019 11:15,2,3.049,ACTIVE,215.09,348.36,60.012,1552922104,"201051344000594","174011545737251",31.13,18.70,0,331.23,447.85,96.1,90.8,0.446,1235616.7,1235616.7,43983,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922120,298088.00
03/18/2019 11:15,2,3.123,ACTIVE,216.45,349.56,60.017,1552922104,"201051344000469","174011545737251",31.01,10.30,0,333.93,443.34,98.2,92.8,0.464,1214151.7,1214151.7,12276,0,0,0,L,1122011218,1,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922121,298089.00
03/18/2019 11:15,2,3.109,ACTIVE,215.32,348.66,60.017,1552922104,"201051344000585","174011545737251",30.95,15.50,0,332.43,444.85,97.5,92.2,0.446,1234771.1,1234771.1,20208,0,0,0,L,1122011218,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922121,298090.00
03/18/2019 11:15,2,3.094,ACTIVE,216.90,350.77,60.022,1552922104,"201051344000853","174011545737251",31.43,15.80,0,336.94,442.44,98.5,93.1,0.442,1237459.7,1237459.7,11872,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922122,298091.00
03/18/2019 11:15,2,3.021,ACTIVE,214.64,346.86,60.017,1552922104,"201051344001145","174011545737251",30.69,15.80,0,331.53,438.23,93.8,88.6,0.433,1237699.4,1237699.4,20124,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922123,298092.00
03/18/2019 11:15,2,3.045,ACTIVE,215.09,348.36,60.012,1552922104,"201051344000438","174011545737251",31.05,17.00,0,331.53,442.44,95.7,90.4,0.442,1230359.6,1230359.6,20164,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922124,298093.00
03/18/2019 11:15,2,3.051,ACTIVE,214.87,347.16,60.017,1552922104,"201051344001135","174011545737251",30.95,17.30,0,332.13,442.74,95.7,90.4,0.433,1217391.8,1217391.8,20117,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922125,298094.00
03/18/2019 11:15,2,3.113,ACTIVE,216.45,349.86,60.017,1552922104,"201051344000983","174011545737251",31.11,13.00,0,333.63,442.44,98.1,92.7,0.460,1235685.1,1235685.1,11878,0,0,0,L,1122011218,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922126,298095.00
03/18/2019 11:15,2,3.076,ACTIVE,215.09,347.76,60.017,1552922104,"201051344001203","174011545737251",30.95,16.30,0,333.03,443.04,96.5,91.2,0.451,1224993.2,1224993.2,20166,0,0,0,L,1122011218,1,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922127,298096.00
03/18/2019 11:15,2,3.021,ACTIVE,214.41,346.26,60.022,1552922104,"201051344001230","174011545737251",30.73,17.80,0,329.13,439.43,94.0,88.8,0.433,1222193.0,1222193.0,19978,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922128,298097.00
03/18/2019 11:15,2,3.064,ACTIVE,214.19,347.16,60.012,1552922104,"201051344000646","174011545737251",30.67,17.50,0,330.63,438.83,95.2,90.0,0.446,1215219.3,1215219.3,20136,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922129,298098.00
03/18/2019 11:15,2,3.135,ACTIVE,215.77,347.16,59.990,1552922104,"201051344000867","174011545737251",30.57,14.70,0,333.03,447.85,97.1,91.8,0.446,1213229.5,1213229.5,44056,0,0,0,L,1122011218,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922130,298099.00
03/18/2019 11:15,2,3.109,ACTIVE,216.00,349.86,60.022,1552922104,"201051344000633","174011545737251",30.75,16.70,0,330.93,441.54,96.9,91.6,0.446,1212000.7,1212000.7,44108,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922131,298100.00
03/18/2019 11:15,2,3.127,ACTIVE,214.64,347.46,60.017,1552922104,"201051344000955","174011545737251",30.69,18.70,0,329.43,440.04,97.3,92.0,0.455,1234785.2,1234785.2,20156,0,0,0,L,1122011218,1,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922132,298101.00
03/18/2019 11:15,2,3.098,ACTIVE,216.00,348.36,60.017,1552922104,"201051344000648","174011545737251",31.03,13.00,0,334.84,440.04,97.4,92.1,0.451,1225825.1,1225825.1,43614,0,0,0,L,1122011218,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922133,298102.00
03/18/2019 11:15,2,3.158,ACTIVE,216.45,350.17,60.012,1552922104,"201051344000645","174011545737251",30.89,13.70,0,333.93,440.34,98.8,93.5,0.446,1230444.3,1230444.3,43574,0,0,0,L,1122011218,1,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922133,298103.00
03/18/2019 11:15,2,3.109,ACTIVE,216.22,351.97,60.028,1552922104,"201051344000569","174011545737251",31.71,13.30,0,333.63,443.94,99.8,94.4,0.464,1246405.7,1246405.7,11797,0,0,0,L,1122011218,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922134,298104.00
03/18/2019 11:15,2,3.230,ACTIVE,216.45,355.28,60.017,1552922104,"179051228000119","174011545737251",31.31,16.00,0,336.94,444.54,102.5,97.0,0.477,33989.7,33989.7,11872,0,0,0,L,46974696,1,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552922135,298105.00
03/18/2019 11:30,2,8.143,ACTIVE,222.77,369.40,60.028,1552923004,"201051344000579","174011545737251",30.12,16.70,0,334.54,447.25,247.9,237.3,1.105,1246266.8,1246266.8,12247,0,0,0,L,1122011218,1,126.07,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923005,298106.00
03/18/2019 11:30,2,7.758,ALERT,219.84,362.79,60.022,1552923004,"201051344001025","174011545737251",31.41,21.50,0,305.38,505.86,246.2,235.7,1.069,1228769.4,1228769.4,20168,0,0,0,L,1122011218,1,125.85,124.49,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923007,298107.00
03/18/2019 11:30,2,7.822,ALERT,219.61,366.70,60.043,1552923004,"201051344001093","174011545737251",31.01,16.30,0,305.68,524.80,245.6,235.1,1.096,1212952.9,1212952.9,20186,0,0,0,L,1122011218,1,126.07,124.27,0002,13,0,0,0,0,0,0,1,1208,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923009,298108.00
03/18/2019 11:30,2,7.990,ACTIVE,222.55,370.00,60.038,1552923004,"201051344000458","174011545737251",31.53,16.00,0,333.93,451.46,254.3,243.5,1.114,1229585.7,1229585.7,11986,0,0,0,L,1122011218,1,126.07,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923010,298109.00
03/18/2019 11:30,2,7.855,ACTIVE,218.48,367.90,60.028,1552923004,"201051344000890","174011545737251",30.40,20.70,0,333.03,445.75,241.9,231.6,1.109,1227489.4,1227489.4,20117,0,0,0,L,1122011218,1,125.62,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923011,298110.00
03/18/2019 11:30,2,8.957,ACTIVE,222.55,367.60,60.038,1552923004,"201051344000988","174011545737251",19.66,12.30,0,317.40,414.49,178.4,170.2,0.800,953157.8,953157.8,12339,0,0,0,L,1122011218,1,125.85,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923012,298111.00
03/18/2019 11:30,2,8.168,ACTIVE,220.29,367.30,60.028,1552923004,"201051344000582","174011545737251",30.83,16.30,0,333.03,447.55,254.9,244.1,1.153,1206947.8,1206947.8,20089,0,0,0,L,1122011218,1,126.30,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923013,298112.00
03/18/2019 11:30,2,7.391,ACTIVE,220.97,381.12,60.017,1552923004,"201051344000868","174011545737251",33.77,13.00,0,333.63,452.06,251.7,241.0,1.118,1214651.1,1214651.1,44034,0,0,0,L,1122011218,1,125.17,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923014,298113.00
03/18/2019 11:30,2,6.932,ACTIVE,222.10,385.63,60.033,1552923004,"201051344000576","174011545737251",34.33,13.70,0,334.84,449.95,240.2,229.9,1.105,1232888.2,1232888.2,16071,0,0,0,L,1122011218,1,125.85,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923015,298114.00
03/18/2019 11:30,2,7.072,ALERT,222.55,383.53,60.043,1552923004,"201051344001158","174011545737251",33.99,15.50,0,310.19,518.79,243.4,233.0,1.092,1210073.4,1210073.4,12293,0,0,0,L,1122011218,1,125.85,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923016,298115.00
03/18/2019 11:30,2,7.385,ACTIVE,219.84,377.52,60.038,1552923004,"201051344000917","174011545737251",33.42,18.70,0,332.13,452.66,250.1,239.5,1.145,1224897.0,1224897.0,19963,0,0,0,L,1122011218,1,125.85,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923017,298116.00
03/18/2019 11:30,2,9.102,ACTIVE,218.93,360.69,60.028,1552923004,"201051344000417","174011545737251",19.60,20.30,0,319.21,408.48,180.6,172.4,0.831,988352.7,988352.7,20185,0,0,0,L,1122011218,1,125.40,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923018,298117.00
03/18/2019 11:30,2,7.779,ACTIVE,218.26,368.50,59.975,1552923004,"201051344000685","174011545737251",32.34,17.30,0,332.43,441.54,254.2,243.4,1.202,1229441.7,1229441.7,20172,0,0,0,L,1122011218,1,125.85,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923019,298118.00
03/18/2019 11:30,2,7.406,ACTIVE,220.29,379.02,60.022,1552923004,"201051344000651","174011545737251",33.48,16.30,0,333.93,447.25,250.2,239.5,1.096,1222013.1,1222013.1,20153,0,0,0,L,1122011218,1,126.53,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923020,298119.00
03/18/2019 11:30,2,6.570,ACTIVE,220.06,389.84,60.022,1552923004,"201051344000594","174011545737251",34.77,20.30,0,332.13,456.27,231.1,221.1,1.008,1235652.3,1235652.3,43984,0,0,0,L,1122011218,1,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923021,298120.00
03/18/2019 11:30,2,6.590,ALERT,222.32,392.25,59.990,1552923004,"201051344000469","174011545737251",35.23,11.70,0,309.59,520.59,234.7,224.6,1.083,1214187.7,1214187.7,12277,0,0,0,L,1122011218,1,125.40,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923023,298121.00
03/18/2019 11:30,2,6.771,ACTIVE,219.84,390.44,60.017,1552923004,"201051344000585","174011545737251",34.93,17.00,0,333.03,451.46,240.0,229.7,1.096,1234807.1,1234807.1,20209,0,0,0,L,1122011218,1,125.62,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923024,298122.00
03/18/2019 11:30,2,6.604,ACTIVE,222.77,396.75,60.028,1552923004,"201051344000853","174011545737251",35.31,16.00,0,337.54,454.76,236.4,226.2,1.087,1237496.2,1237496.2,11873,0,0,0,L,1122011218,1,126.30,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923025,298123.00
03/18/2019 11:30,2,6.920,ACTIVE,218.26,383.53,60.022,1552923004,"201051344001145","174011545737251",34.31,17.50,0,333.03,445.75,239.6,229.3,1.074,1237734.7,1237734.7,20125,0,0,0,L,1122011218,1,125.40,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923026,298124.00
03/18/2019 11:30,2,6.820,ACTIVE,219.39,385.63,60.022,1552923004,"201051344000438","174011545737251",34.35,18.70,0,333.03,448.15,236.6,226.5,1.118,1230395.3,1230395.3,20165,0,0,0,L,1122011218,1,126.07,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923027,298125.00
03/18/2019 11:30,2,6.914,ACTIVE,219.61,385.03,60.017,1552923004,"201051344001135","174011545737251",34.55,20.00,0,332.73,450.26,241.2,230.9,1.061,1217427.5,1217427.5,20118,0,0,0,L,1122011218,1,126.07,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923028,298126.00
03/18/2019 11:30,2,6.750,ACTIVE,222.10,391.64,60.054,1552923004,"201051344000983","174011545737251",35.05,14.00,0,333.63,449.95,239.8,229.5,1.069,1235721.5,1235721.5,11879,0,0,0,L,1122011218,1,125.85,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923029,298127.00
03/18/2019 11:30,2,6.885,ACTIVE,219.84,387.74,60.017,1552923004,"201051344001203","174011545737251",34.75,17.80,0,333.63,451.46,241.7,231.4,1.140,1225029.3,1225029.3,20167,0,0,0,L,1122011218,1,126.53,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923030,298128.00
03/18/2019 11:30,2,6.770,ACTIVE,218.03,387.14,60.012,1552923004,"201051344001230","174011545737251",34.61,18.70,0,331.83,445.45,236.5,226.4,1.083,1222228.4,1222228.4,19979,0,0,0,L,1122011218,1,125.40,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923031,298129.00
03/18/2019 11:30,2,6.828,ACTIVE,218.48,387.14,60.012,1552923004,"201051344000646","174011545737251",34.57,18.70,0,331.23,446.95,237.8,227.6,1.118,1215254.9,1215254.9,20137,0,0,0,L,1122011218,1,125.62,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923032,298130.00
03/18/2019 11:30,2,6.654,ACTIVE,220.97,384.13,60.006,1552923004,"201051344000867","174011545737251",34.77,15.50,0,333.93,455.37,233.1,223.1,1.052,1213265.6,1213265.6,44057,0,0,0,L,1122011218,1,125.40,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923033,298131.00
03/18/2019 11:30,2,6.613,ACTIVE,220.97,386.53,60.028,1552923004,"201051344000633","174011545737251",34.65,19.50,0,333.93,449.05,230.3,220.4,1.105,1212036.7,1212036.7,44109,0,0,0,L,1122011218,1,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923034,298132.00
03/18/2019 11:30,2,6.732,ACTIVE,218.48,385.63,60.065,1552923004,"201051344000955","174011545737251",34.67,20.70,0,331.83,449.05,235.3,225.2,1.136,1234821.3,1234821.3,20157,0,0,0,L,1122011218,1,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923034,298133.00
03/18/2019 11:30,2,6.936,ACTIVE,221.42,383.53,59.990,1552923004,"201051344000648","174011545737251",34.41,14.70,0,333.93,448.15,240.9,230.6,1.078,1225861.4,1225861.4,43615,0,0,0,L,1122011218,1,125.17,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923035,298134.00
03/18/2019 11:30,2,6.828,ACTIVE,221.87,387.14,60.022,1552923004,"201051344000645","174011545737251",34.59,14.30,0,334.84,449.65,237.9,227.7,1.030,1230481.0,1230481.0,43575,0,0,0,L,1122011218,1,125.85,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923036,298135.00
03/18/2019 11:30,2,6.822,ACTIVE,222.10,391.04,60.022,1552923004,"201051344000569","174011545737251",34.81,14.30,0,334.54,455.67,240.4,230.1,1.065,1246442.6,1246442.6,11798,0,0,0,L,1122011218,1,125.40,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923037,298136.00
03/18/2019 11:30,2,6.818,ACTIVE,222.10,388.04,60.054,1552923004,"179051228000119","174011545737251",34.43,18.00,0,337.84,447.55,237.8,227.6,1.127,34007.0,34007.0,11873,0,0,0,L,46974696,1,125.85,126.75,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923038,298137.00
03/18/2019 11:45,2,7.891,ALERT,222.77,371.51,60.006,1552923904,"201051344000579","174011545737251",31.93,21.80,0,301.47,523.59,255.1,244.3,1.176,1246322.7,1246322.7,12248,0,0,0,L,1122011218,1,125.85,126.53,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923906,298138.00
03/18/2019 11:45,2,7.617,ACTIVE,220.29,368.80,60.043,1552923904,"201051344001025","174011545737251",32.72,26.50,0,330.93,441.24,251.8,241.1,1.123,1228825.4,1228825.4,20170,0,0,0,L,1122011218,1,126.07,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923907,298139.00
03/18/2019 11:45,2,7.697,ALERT,220.29,371.51,60.012,1552923904,"201051344001093","174011545737251",32.66,21.30,0,304.78,522.39,254.2,243.5,1.145,1213008.6,1213008.6,20188,0,0,0,L,1122011218,1,126.30,124.49,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923909,298140.00
03/18/2019 11:45,2,7.619,ALERT,222.32,372.11,60.006,1552923904,"201051344000458","174011545737251",32.80,22.00,0,299.97,512.77,253.1,242.3,1.145,1229641.6,1229641.6,11987,0,0,0,L,1122011218,1,125.85,126.53,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923911,298141.00
03/18/2019 11:45,2,7.865,ACTIVE,218.93,366.40,60.006,1552923904,"201051344000890","174011545737251",31.97,26.80,0,332.43,437.33,253.9,243.1,1.176,1227545.6,1227545.6,20118,0,0,0,L,1122011218,1,125.85,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923912,298142.00
03/18/2019 11:45,2,9.805,ACTIVE,222.32,368.50,60.006,1552923904,"201051344000988","174011545737251",19.32,16.00,0,317.40,412.68,191.9,183.3,0.866,953197.8,953197.8,12340,0,0,0,L,1122011218,1,125.62,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923913,298143.00
03/18/2019 11:45,2,7.828,ACTIVE,220.52,369.40,59.996,1552923904,"201051344000582","174011545737251",32.07,19.80,0,332.43,440.34,254.2,243.5,1.114,1207003.8,1207003.8,20090,0,0,0,L,1122011218,1,126.30,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923913,298144.00
03/18/2019 11:45,2,7.471,ALERT,220.74,378.12,60.012,1552923904,"201051344000868","174011545737251",33.18,16.00,0,300.87,520.89,250.9,240.3,1.087,1214706.8,1214706.8,44035,0,0,0,L,1122011218,1,124.72,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923915,298145.00
03/18/2019 11:45,2,7.512,ALERT,222.10,373.31,60.022,1552923904,"201051344000576","174011545737251",32.96,17.00,0,300.27,519.99,250.6,240.0,1.105,1232943.7,1232943.7,16072,0,0,0,L,1122011218,1,125.85,126.07,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923917,298146.00
03/18/2019 11:45,2,7.781,ALERT,222.77,367.60,60.006,1552923904,"201051344001158","174011545737251",32.20,19.00,0,299.97,518.79,253.4,242.6,1.158,1210129.4,1210129.4,12295,0,0,0,L,1122011218,1,125.85,126.30,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923919,298147.00
03/18/2019 11:45,2,7.816,ACTIVE,220.29,366.10,60.006,1552923904,"201051344000917","174011545737251",32.20,24.50,0,330.33,440.04,254.4,243.6,1.136,1224952.9,1224952.9,19964,0,0,0,L,1122011218,1,126.07,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923920,298148.00
03/18/2019 11:45,2,9.572,ACTIVE,219.16,362.79,60.028,1552923904,"201051344000417","174011545737251",18.67,24.50,0,317.40,406.97,181.0,172.7,0.835,988390.8,988390.8,20186,0,0,0,L,1122011218,1,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923921,298149.00
03/18/2019 11:45,2,7.926,ALERT,218.26,363.99,59.980,1552923904,"201051344000685","174011545737251",31.77,22.00,0,303.28,516.38,254.7,243.9,1.211,1229497.8,1229497.8,20173,0,0,0,L,1122011218,1,125.85,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923923,298150.00
03/18/2019 11:45,2,7.770,ALERT,220.52,368.80,60.054,1552923904,"201051344000651","174011545737251",32.22,19.50,0,304.48,529.61,253.2,242.5,1.145,1222069.2,1222069.2,20154,0,0,0,L,1122011218,1,126.75,124.27,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923925,298151.00
03/18/2019 11:45,2,7.770,ALERT,220.06,365.80,60.012,1552923904,"201051344000594","174011545737251",32.10,26.30,0,299.97,521.49,252.1,241.4,1.123,1235708.0,1235708.0,43985,0,0,0,L,1122011218,1,124.72,125.17,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923926,298152.00
03/18/2019 11:45,2,7.465,ALERT,222.55,379.32,59.990,1552923904,"201051344000469","174011545737251",33.30,14.00,0,299.07,520.89,252.3,241.6,1.145,1214244.1,1214244.1,12279,0,0,0,L,1122011218,1,125.40,126.98,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923928,298153.00
03/18/2019 11:45,2,7.629,ACTIVE,220.52,373.61,60.006,1552923904,"201051344000585","174011545737251",32.86,21.00,0,332.43,441.54,253.3,242.6,1.149,1234863.7,1234863.7,20210,0,0,0,L,1122011218,1,125.85,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923929,298154.00
03/18/2019 11:45,2,7.369,ALERT,222.77,375.41,60.006,1552923904,"201051344000853","174011545737251",33.46,19.50,0,299.67,515.78,248.2,237.6,1.127,1237552.2,1237552.2,11874,0,0,0,L,1122011218,1,126.30,126.53,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923931,298155.00
03/18/2019 11:45,2,7.836,ALERT,218.71,364.89,60.012,1552923904,"201051344001145","174011545737251",32.01,22.00,0,304.18,522.39,253.7,242.9,1.140,1237790.8,1237790.8,20126,0,0,0,L,1122011218,1,125.40,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923933,298156.00
03/18/2019 11:45,2,7.881,ACTIVE,219.61,365.80,59.969,1552923904,"201051344000438","174011545737251",31.89,23.00,0,333.33,437.63,254.0,243.3,1.162,1230452.0,1230452.0,20166,0,0,0,L,1122011218,1,126.30,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923934,298157.00
03/18/2019 11:45,2,7.811,ACTIVE,220.06,367.00,59.975,1552923904,"201051344001135","174011545737251",32.24,23.00,0,333.03,441.24,254.9,244.1,1.127,1217484.2,1217484.2,20119,0,0,0,L,1122011218,1,126.07,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923935,298158.00
03/18/2019 11:45,2,7.467,ALERT,222.10,376.31,60.012,1552923904,"201051344000983","174011545737251",33.20,17.80,0,300.27,521.49,250.3,239.7,1.131,1235777.9,1235777.9,11880,0,0,0,L,1122011218,1,125.62,126.07,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923936,298159.00
03/18/2019 11:45,2,7.695,ALERT,220.06,373.61,60.001,1552923904,"201051344001203","174011545737251",32.72,23.00,0,304.48,517.58,254.9,244.1,1.167,1225085.8,1225085.8,20168,0,0,0,L,1122011218,1,126.53,124.27,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923938,298160.00
03/18/2019 11:45,2,7.762,ACTIVE,218.26,370.30,60.017,1552923904,"201051344001230","174011545737251",32.34,24.80,0,330.33,436.43,254.1,243.3,1.158,1222285.0,1222285.0,19980,0,0,0,L,1122011218,1,125.40,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923939,298161.00
03/18/2019 11:45,2,7.840,ACTIVE,218.71,369.40,60.022,1552923904,"201051344000646","174011545737251",32.12,23.80,0,331.83,440.04,254.5,243.7,1.171,1215311.6,1215311.6,20138,0,0,0,L,1122011218,1,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923940,298162.00
03/18/2019 11:45,2,7.543,ALERT,220.74,369.10,60.017,1552923904,"201051344000867","174011545737251",32.56,20.30,0,299.97,515.18,247.7,237.2,1.083,1213321.5,1213321.5,44058,0,0,0,L,1122011218,1,125.17,125.62,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923942,298163.00
03/18/2019 11:45,2,7.611,ALERT,220.97,367.30,60.022,1552923904,"201051344000633","174011545737251",32.30,23.00,0,298.17,511.57,248.2,237.7,1.162,1212092.9,1212092.9,44110,0,0,0,L,1122011218,1,125.40,125.85,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923944,298164.00
03/18/2019 11:45,2,7.826,ACTIVE,218.71,368.50,60.043,1552923904,"201051344000955","174011545737251",32.12,24.50,0,328.52,436.13,254.3,243.5,1.136,1234878.3,1234878.3,20158,0,0,0,L,1122011218,1,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923945,298165.00
03/18/2019 11:45,2,7.762,ALERT,221.42,368.80,60.017,1552923904,"201051344000648","174011545737251",32.34,18.70,0,299.67,521.79,253.0,242.2,1.131,1225917.7,1225917.7,43616,0,0,0,L,1122011218,1,124.94,126.30,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923947,298166.00
03/18/2019 11:45,2,7.547,ALERT,221.87,370.30,60.012,1552923904,"201051344000645","174011545737251",32.68,18.70,0,299.67,528.10,249.3,238.7,1.096,1230537.3,1230537.3,43576,0,0,0,L,1122011218,1,125.62,126.30,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923948,298167.00
03/18/2019 11:45,2,7.197,ALERT,222.10,381.12,60.017,1552923904,"201051344000569","174011545737251",33.73,17.30,0,300.57,518.79,245.6,235.1,1.136,1246499.2,1246499.2,11799,0,0,0,L,1122011218,1,125.40,126.53,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923950,298168.00
03/18/2019 11:45,2,7.281,ALERT,222.10,379.92,60.043,1552923904,"179051228000119","174011545737251",33.56,21.00,0,298.47,529.31,246.7,236.2,1.118,34063.3,34063.3,11874,0,0,0,L,46974696,1,125.62,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552923952,298169.00
03/18/2019 12:00,2,6.562,ACTIVE,220.97,364.89,60.028,1552924804,"201051344000579","174011545737251",30.08,23.30,0,335.74,428.91,199.7,190.8,0.928,1246379.9,1246379.9,12250,0,0,0,L,1122011218,1,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924805,298170.00
03/18/2019 12:00,2,6.543,ACTIVE,218.93,363.39,60.022,1552924804,"201051344001025","174011545737251",30.57,29.80,0,332.43,432.82,202.6,193.6,0.902,1228882.4,1228882.4,20171,0,0,0,L,1122011218,1,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924806,298171.00
03/18/2019 12:00,2,6.594,ACTIVE,218.93,364.29,60.022,1552924804,"201051344001093","174011545737251",30.16,22.00,0,333.03,428.91,201.3,192.4,0.910,1213065.5,1213065.5,20190,0,0,0,L,1122011218,1,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924807,298172.00
03/18/2019 12:00,2,6.830,ACTIVE,220.97,366.40,60.022,1552924804,"201051344000458","174011545737251",29.92,23.30,0,336.64,431.32,206.9,197.8,0.932,1229698.8,1229698.8,11989,0,0,0,L,1122011218,1,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924808,298173.00
03/18/2019 12:00,2,6.654,ACTIVE,218.03,361.89,60.038,1552924804,"201051344000890","174011545737251",29.82,28.50,0,330.33,425.91,201.1,192.1,0.932,1227602.2,1227602.2,20119,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924809,298174.00
03/18/2019 12:00,2,7.430,ACTIVE,221.42,361.89,60.028,1552924804,"201051344000988","174011545737251",19.36,16.30,0,338.44,411.78,145.8,138.8,0.667,953238.6,953238.6,12341,0,0,0,L,1122011218,1,125.17,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924810,298175.00
03/18/2019 12:00,2,6.959,ACTIVE,219.61,366.40,60.043,1552924804,"201051344000582","174011545737251",29.88,20.30,0,330.93,425.31,210.6,201.4,0.959,1207060.4,1207060.4,20091,0,0,0,L,1122011218,1,125.62,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924811,298176.00
03/18/2019 12:00,2,7.908,ACTIVE,220.29,367.60,60.033,1552924804,"201051344000868","174011545737251",29.76,17.00,0,333.33,431.62,238.3,228.0,1.065,1214763.7,1214763.7,44037,0,0,0,L,1122011218,1,124.72,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924812,298177.00
03/18/2019 12:00,2,8.012,ACTIVE,222.10,373.61,60.038,1552924804,"201051344000576","174011545737251",30.06,17.50,0,336.64,433.72,243.9,233.5,1.105,1233000.6,1233000.6,16074,0,0,0,L,1122011218,1,125.62,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924813,298178.00
03/18/2019 12:00,2,8.080,ACTIVE,222.32,372.41,60.017,1552924804,"201051344001158","174011545737251",29.28,19.30,0,336.64,429.82,239.5,229.3,1.083,1210186.1,1210186.1,12297,0,0,0,L,1122011218,1,125.62,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924813,298179.00
03/18/2019 12:00,2,7.707,ACTIVE,219.84,367.00,60.038,1552924804,"201051344000917","174011545737251",30.10,25.50,0,329.73,426.81,234.6,224.5,1.083,1225009.0,1225009.0,19965,0,0,0,L,1122011218,1,125.85,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924814,298180.00
03/18/2019 12:00,2,7.684,ACTIVE,218.71,358.58,60.001,1552924804,"201051344000417","174011545737251",19.40,26.80,0,334.24,404.87,151.1,143.9,0.703,988429.0,988429.0,20187,0,0,0,L,1122011218,1,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924815,298181.00
03/18/2019 12:00,2,7.848,ACTIVE,218.26,368.80,59.996,1552924804,"201051344000685","174011545737251",29.58,23.30,0,332.73,424.41,234.7,224.6,1.109,1229554.2,1229554.2,20175,0,0,0,L,1122011218,1,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924816,298182.00
03/18/2019 12:00,2,8.336,ACTIVE,220.29,370.60,59.996,1552924804,"201051344000651","174011545737251",29.66,21.30,0,330.93,424.71,250.4,239.8,1.127,1222125.7,1222125.7,20156,0,0,0,L,1122011218,1,126.53,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924817,298183.00
03/18/2019 12:00,2,7.885,ACTIVE,220.29,368.80,60.033,1552924804,"201051344000594","174011545737251",31.97,32.00,0,328.22,429.22,254.7,243.9,1.096,1235764.5,1235764.5,43987,0,0,0,L,1122011218,1,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924818,298184.00
03/18/2019 12:00,2,7.447,ACTIVE,222.77,380.82,60.033,1552924804,"201051344000469","174011545737251",33.52,14.00,0,336.94,435.53,252.3,241.6,1.118,1214300.9,1214300.9,12281,0,0,0,L,1122011218,1,125.62,126.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924819,298185.00
03/18/2019 12:00,2,7.545,ACTIVE,220.52,379.02,60.033,1552924804,"201051344000585","174011545737251",33.28,22.30,0,333.33,430.12,253.7,243.0,1.162,1234920.2,1234920.2,20211,0,0,0,L,1122011218,1,125.85,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924820,298186.00
03/18/2019 12:00,2,7.340,ACTIVE,223.00,380.52,60.033,1552924804,"201051344000853","174011545737251",33.70,20.30,0,336.94,437.33,249.8,239.2,1.131,1237608.8,1237608.8,11876,0,0,0,L,1122011218,1,126.53,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924821,298187.00
03/18/2019 12:00,2,7.709,ACTIVE,218.71,370.90,60.038,1552924804,"201051344001145","174011545737251",32.58,23.50,0,332.13,427.11,253.7,242.9,1.153,1237846.9,1237846.9,20128,0,0,0,L,1122011218,1,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924822,298188.00
03/18/2019 12:00,2,7.721,ACTIVE,219.84,371.81,60.054,1552924804,"201051344000438","174011545737251",32.62,24.30,0,331.83,425.61,254.9,244.1,1.136,1230508.1,1230508.1,20167,0,0,0,L,1122011218,1,126.30,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924823,298189.00
03/18/2019 12:00,2,7.576,ACTIVE,220.29,373.01,60.012,1552924804,"201051344001135","174011545737251",33.12,23.30,0,332.43,428.01,253.5,242.8,1.131,1217540.4,1217540.4,20120,0,0,0,L,1122011218,1,126.30,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924824,298190.00
03/18/2019 12:00,2,7.066,ACTIVE,222.55,384.73,60.028,1552924804,"201051344000983","174011545737251",34.13,17.80,0,334.24,434.02,244.1,233.7,1.114,1235834.5,1235834.5,11882,0,0,0,L,1122011218,1,125.85,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924825,298191.00
03/18/2019 12:00,2,7.311,ACTIVE,220.52,379.32,60.043,1552924804,"201051344001203","174011545737251",33.68,23.80,0,333.33,429.82,248.4,237.8,1.118,1225142.0,1225142.0,20170,0,0,0,L,1122011218,1,126.98,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924826,298192.00
03/18/2019 12:00,2,7.285,ACTIVE,218.71,378.42,60.038,1552924804,"201051344001230","174011545737251",33.44,26.50,0,325.82,428.91,246.6,236.1,1.127,1222340.8,1222340.8,19981,0,0,0,L,1122011218,1,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924826,298193.00
03/18/2019 12:00,2,7.270,ACTIVE,218.93,380.22,60.049,1552924804,"201051344000646","174011545737251",33.48,25.30,0,331.83,432.22,245.8,235.4,1.136,1215367.5,1215367.5,20139,0,0,0,L,1122011218,1,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924827,298194.00
03/18/2019 12:00,2,7.045,ACTIVE,220.97,378.72,60.049,1552924804,"201051344000867","174011545737251",33.66,21.00,0,327.02,431.02,240.3,230.1,1.039,1213377.1,1213377.1,44060,0,0,0,L,1122011218,1,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924828,298195.00
03/18/2019 12:00,2,7.062,ACTIVE,220.97,375.11,60.070,1552924804,"201051344000633","174011545737251",33.42,25.50,0,332.13,429.52,238.3,228.1,1.109,1212148.4,1212148.4,44112,0,0,0,L,1122011218,1,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924829,298196.00
03/18/2019 12:00,2,7.264,ACTIVE,219.16,376.01,60.038,1552924804,"201051344000955","174011545737251",33.48,28.50,0,330.33,431.32,245.7,235.3,1.127,1234934.3,1234934.3,20159,0,0,0,L,1122011218,1,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924830,298197.00
03/18/2019 12:00,2,7.281,ACTIVE,221.42,377.82,59.996,1552924804,"201051344000648","174011545737251",33.48,19.30,0,335.44,429.82,246.9,236.4,1.100,1225973.8,1225973.8,43618,0,0,0,L,1122011218,1,124.94,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924831,298198.00
03/18/2019 12:00,2,7.064,ACTIVE,221.87,378.12,60.028,1552924804,"201051344000645","174011545737251",33.73,19.00,0,336.64,430.12,240.1,229.8,1.078,1230593.3,1230593.3,43578,0,0,0,L,1122011218,1,125.85,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924832,298199.00
03/18/2019 12:00,2,6.838,ACTIVE,222.10,390.44,60.033,1552924804,"201051344000569","174011545737251",34.71,17.50,0,335.44,437.03,239.8,229.5,1.109,1246555.3,1246555.3,11801,0,0,0,L,1122011218,1,125.40,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924833,298200.00
03/18/2019 12:00,2,6.855,ACTIVE,222.10,385.63,60.033,1552924804,"179051228000119","174011545737251",34.51,22.00,0,337.84,433.72,238.9,228.6,1.109,34119.0,34119.0,11876,0,0,0,L,46974696,1,125.62,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552924834,298201.00
03/18/2019 12:15,2,5.273,ACTIVE,219.84,360.99,60.001,1552925704,"201051344000579","174011545737251",30.91,20.70,0,336.34,442.44,164.8,157.1,0.729,1246419.2,1246419.2,12251,0,0,0,L,1122011218,1,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925705,298202.00
03/18/2019 12:15,2,4.898,ACTIVE,217.35,356.78,60.049,1552925704,"201051344001025","174011545737251",31.03,25.80,0,332.73,443.34,153.8,146.5,0.689,1228921.3,1228921.3,20172,0,0,0,L,1122011218,1,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925706,298203.00
03/18/2019 12:15,2,4.510,ACTIVE,217.35,357.08,60.038,1552925704,"201051344001093","174011545737251",31.17,20.00,0,332.73,443.04,142.1,135.2,0.641,1213103.9,1213103.9,20191,0,0,0,L,1122011218,1,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925707,298204.00
03/18/2019 12:15,2,4.291,ACTIVE,218.48,355.58,60.017,1552925704,"201051344000458","174011545737251",30.97,21.30,0,336.94,446.05,134.5,127.9,0.614,1229738.6,1229738.6,11990,0,0,0,L,1122011218,1,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925708,298205.00
03/18/2019 12:15,2,4.016,ACTIVE,216.00,350.77,60.033,1552925704,"201051344000890","174011545737251",30.87,26.80,0,331.53,441.24,125.5,119.2,0.561,1227640.4,1227640.4,20120,0,0,0,L,1122011218,1,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925708,298206.00
03/18/2019 12:15,2,4.047,ACTIVE,218.03,351.67,60.022,1552925704,"201051344000988","174011545737251",20.22,14.30,0,320.41,414.19,82.9,78.1,0.380,953265.3,953265.3,12342,0,0,0,L,1122011218,1,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925709,298207.00
03/18/2019 12:15,2,3.744,ACTIVE,216.90,351.97,60.038,1552925704,"201051344000582","174011545737251",30.47,19.00,0,333.03,441.24,115.5,109.6,0.530,1207098.1,1207098.1,20092,0,0,0,L,1122011218,1,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925710,298208.00
03/18/2019 12:15,2,3.887,ACTIVE,217.35,355.88,60.054,1552925704,"201051344000868","174011545737251",30.65,14.70,0,336.94,381.12,120.6,114.4,0.548,1214803.7,1214803.7,44039,0,0,0,L,1122011218,1,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925712,298209.00
03/18/2019 12:15,2,3.805,ACTIVE,218.26,355.88,60.038,1552925704,"201051344000576","174011545737251",30.93,15.80,0,336.94,447.85,119.1,113.1,0.552,1233040.3,1233040.3,16075,0,0,0,L,1122011218,1,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925713,298210.00
03/18/2019 12:15,2,3.797,ACTIVE,218.26,354.97,60.033,1552925704,"201051344001158","174011545737251",30.51,17.00,0,336.94,443.64,117.4,111.4,0.544,1210225.2,1210225.2,12298,0,0,0,L,1122011218,1,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925714,298211.00
03/18/2019 12:15,2,3.570,ACTIVE,216.45,351.67,60.022,1552925704,"201051344000917","174011545737251",30.65,22.50,0,331.53,446.05,110.9,105.1,0.517,1225046.6,1225046.6,19966,0,0,0,L,1122011218,1,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925715,298212.00
