ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 12:15,2,3.607,ACTIVE,216.00,358.88,60.028,1552925704,"201051344000417","174011545737251",20.18,24.50,0,318.30,408.18,73.7,69.2,0.623,988454.1,988454.1,20189,0,0,0,L,1122011218,1,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925717,298213.00
03/18/2019 12:15,2,3.623,ACTIVE,215.77,351.97,60.038,1552925704,"201051344000685","174011545737251",30.49,21.00,0,332.13,439.13,111.9,106.1,0.544,1229592.1,1229592.1,20176,0,0,0,L,1122011218,1,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925717,298214.00
03/18/2019 12:15,2,3.732,ACTIVE,216.45,350.77,60.028,1552925704,"201051344000651","174011545737251",30.71,18.70,0,332.73,440.34,116.2,110.2,0.539,1222164.2,1222164.2,20157,0,0,0,L,1122011218,1,124.72,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925718,298215.00
03/18/2019 12:15,2,4.701,ACTIVE,217.80,355.28,60.028,1552925704,"201051344000594","174011545737251",29.78,30.00,0,330.93,442.44,141.8,135.0,0.658,1235803.4,1235803.4,43988,0,0,0,L,1122011218,1,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925719,298216.00
03/18/2019 12:15,2,6.420,ACTIVE,220.74,364.89,60.033,1552925704,"201051344000469","174011545737251",29.78,12.30,0,335.74,448.45,193.8,185.1,0.897,1214340.8,1214340.8,12282,0,0,0,L,1122011218,1,124.94,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925720,298217.00
03/18/2019 12:15,2,6.436,ACTIVE,218.48,362.79,60.033,1552925704,"201051344000585","174011545737251",29.98,19.50,0,332.43,444.85,196.2,187.5,0.937,1234959.0,1234959.0,20212,0,0,0,L,1122011218,1,124.94,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925721,298218.00
03/18/2019 12:15,2,7.523,ACTIVE,223.23,380.82,60.028,1552925704,"201051344000853","174011545737251",33.44,17.30,0,338.14,449.65,254.8,244.0,1.136,1237648.8,1237648.8,11877,0,0,0,L,1122011218,1,126.75,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925722,298219.00
03/18/2019 12:15,2,7.541,ACTIVE,218.71,365.80,60.028,1552925704,"201051344001145","174011545737251",31.11,21.30,0,331.23,441.54,238.0,227.8,1.092,1237884.5,1237884.5,20129,0,0,0,L,1122011218,1,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925723,298220.00
03/18/2019 12:15,2,7.748,ACTIVE,219.84,369.40,60.033,1552925704,"201051344000438","174011545737251",32.48,21.80,0,332.73,441.54,254.7,243.9,1.162,1230546.3,1230546.3,20168,0,0,0,L,1122011218,1,126.30,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925724,298221.00
03/18/2019 12:15,2,7.541,ACTIVE,220.29,376.62,60.033,1552925704,"201051344001135","174011545737251",33.42,20.00,0,332.43,445.45,254.5,243.7,1.153,1217578.7,1217578.7,20121,0,0,0,L,1122011218,1,126.30,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925725,298222.00
03/18/2019 12:15,2,7.221,ACTIVE,223.23,389.24,60.033,1552925704,"201051344000983","174011545737251",34.49,15.80,0,336.34,446.95,251.8,241.1,1.180,1235874.3,1235874.3,11883,0,0,0,L,1122011218,1,126.53,126.53,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925726,298223.00
03/18/2019 12:15,2,7.273,ACTIVE,220.52,386.83,60.006,1552925704,"201051344001203","174011545737251",34.33,22.30,0,333.33,446.35,252.8,242.1,1.162,1225180.4,1225180.4,20171,0,0,0,L,1122011218,1,126.98,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925727,298224.00
03/18/2019 12:15,2,7.072,ACTIVE,218.71,387.14,60.054,1552925704,"201051344001230","174011545737251",34.39,23.00,0,328.82,442.74,246.4,235.9,1.096,1222378.4,1222378.4,19982,0,0,0,L,1122011218,1,125.85,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925728,298225.00
03/18/2019 12:15,2,7.270,ACTIVE,219.16,386.53,60.028,1552925704,"201051344000646","174011545737251",34.05,23.00,0,331.23,442.14,250.8,240.2,1.171,1215405.5,1215405.5,20140,0,0,0,L,1122011218,1,126.07,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925729,298226.00
03/18/2019 12:15,2,6.824,ACTIVE,221.64,387.44,60.022,1552925704,"201051344000867","174011545737251",34.71,19.50,0,334.54,451.46,239.3,229.1,1.096,1213416.2,1213416.2,44061,0,0,0,L,1122011218,1,125.85,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925730,298227.00
03/18/2019 12:15,2,7.080,ACTIVE,221.64,382.33,60.033,1552925704,"201051344000633","174011545737251",34.05,22.50,0,335.44,445.75,243.7,233.3,1.127,1212187.2,1212187.2,44113,0,0,0,L,1122011218,1,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925730,298228.00
03/18/2019 12:15,2,7.623,ACTIVE,219.16,375.11,60.022,1552925704,"201051344000955","174011545737251",32.94,24.50,0,330.93,441.54,253.9,243.2,1.153,1234972.8,1234972.8,20160,0,0,0,L,1122011218,1,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925731,298229.00
03/18/2019 12:15,2,7.318,ACTIVE,221.87,371.21,60.059,1552925704,"201051344000648","174011545737251",32.52,17.50,0,336.34,443.94,240.7,230.3,1.083,1226013.0,1226013.0,43619,0,0,0,L,1122011218,1,125.40,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925732,298230.00
03/18/2019 12:15,2,7.229,ACTIVE,221.87,368.80,60.028,1552925704,"201051344000645","174011545737251",31.97,17.50,0,336.64,445.45,233.5,223.4,1.025,1230632.9,1230632.9,43579,0,0,0,L,1122011218,1,126.07,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925733,298231.00
03/18/2019 12:15,2,6.938,ACTIVE,221.87,369.70,60.022,1552925704,"201051344000569","174011545737251",32.05,15.30,0,336.04,448.75,224.8,215.1,1.008,1246595.4,1246595.4,11802,0,0,0,L,1122011218,1,125.40,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925734,298232.00
03/18/2019 12:15,2,6.957,ACTIVE,221.64,374.51,60.033,1552925704,"179051228000119","174011545737251",31.47,20.30,0,338.44,445.75,221.5,211.8,1.030,34159.4,34159.4,11877,0,0,0,L,46974696,1,125.85,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552925735,298233.00
03/18/2019 12:30,2,7.877,ALERT,222.77,369.70,60.001,1552926604,"201051344000579","174011545737251",31.97,22.50,0,302.07,527.50,254.1,243.3,1.176,1246472.9,1246472.9,12253,0,0,0,L,1122011218,1,125.85,126.30,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926607,298234.00
03/18/2019 12:30,2,7.410,ALERT,219.61,373.31,59.959,1552926604,"201051344001025","174011545737251",32.92,27.00,0,299.37,511.57,246.6,236.0,1.114,1228974.1,1228974.1,20174,0,0,0,L,1122011218,1,125.85,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926609,298235.00
03/18/2019 12:30,2,7.740,ALERT,219.61,373.31,60.001,1552926604,"201051344001093","174011545737251",32.52,22.30,0,299.67,525.40,254.7,243.9,1.109,1213157.5,1213157.5,20193,0,0,0,L,1122011218,1,126.07,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926611,298236.00
03/18/2019 12:30,2,7.432,ALERT,222.32,370.30,59.975,1552926604,"201051344000458","174011545737251",32.90,23.00,0,300.27,509.47,247.2,236.6,1.087,1229792.4,1229792.4,11992,0,0,0,L,1122011218,1,125.85,126.30,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926614,298237.00
03/18/2019 12:30,2,7.898,ALERT,218.26,364.89,60.001,1552926604,"201051344000890","174011545737251",31.89,27.80,0,300.27,521.19,254.5,243.7,1.149,1227694.4,1227694.4,20122,0,0,0,L,1122011218,1,125.85,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926616,298238.00
03/18/2019 12:30,2,9.752,ACTIVE,222.55,368.80,59.980,1552926604,"201051344000988","174011545737251",19.56,16.70,0,321.91,414.19,193.2,184.6,0.866,953306.3,953306.3,12344,0,0,0,L,1122011218,1,125.62,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926618,298239.00
03/18/2019 12:30,2,7.867,ALERT,220.06,365.80,60.006,1552926604,"201051344000582","174011545737251",31.93,20.30,0,300.57,518.18,253.6,242.8,1.123,1207152.3,1207152.3,20094,0,0,0,L,1122011218,1,126.30,124.27,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926620,298240.00
03/18/2019 12:30,2,7.463,ALERT,220.97,373.91,60.001,1552926604,"201051344000868","174011545737251",33.04,16.30,0,301.17,520.89,249.2,238.6,1.118,1214858.1,1214858.1,44041,0,0,0,L,1122011218,1,124.94,125.85,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926623,298241.00
03/18/2019 12:30,2,7.529,ALERT,222.55,374.21,59.980,1552926604,"201051344000576","174011545737251",32.82,16.70,0,300.27,519.99,250.6,240.0,1.114,1233094.6,1233094.6,16077,0,0,0,L,1122011218,1,125.85,126.07,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926625,298242.00
03/18/2019 12:30,2,7.848,ALERT,222.32,371.21,60.033,1552926604,"201051344001158","174011545737251",32.03,20.00,0,300.27,518.79,254.4,243.6,1.158,1210279.8,1210279.8,12300,0,0,0,L,1122011218,1,125.62,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926628,298243.00
03/18/2019 12:30,2,7.871,ALERT,219.61,366.10,59.985,1552926604,"201051344000917","174011545737251",31.99,24.30,0,298.77,525.40,255.1,244.3,1.215,1225101.2,1225101.2,19968,0,0,0,L,1122011218,1,125.85,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926630,298244.00
03/18/2019 12:30,2,9.455,ACTIVE,218.48,360.38,59.990,1552926604,"201051344000417","174011545737251",19.06,27.00,0,319.81,408.78,182.6,174.3,0.853,988493.6,988493.6,20190,0,0,0,L,1122011218,1,125.40,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926631,298245.00
03/18/2019 12:30,2,7.971,ALERT,217.80,363.39,59.985,1552926604,"201051344000685","174011545737251",31.57,23.50,0,299.67,514.88,254.3,243.5,1.202,1229646.9,1229646.9,20178,0,0,0,L,1122011218,1,125.85,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926633,298246.00
03/18/2019 12:30,2,7.814,ACTIVE,220.06,367.30,60.038,1552926604,"201051344000651","174011545737251",32.14,21.30,0,333.03,437.93,253.8,243.0,1.149,1222219.4,1222219.4,20159,0,0,0,L,1122011218,1,126.75,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926635,298247.00
03/18/2019 12:30,2,7.607,ALERT,220.52,365.80,59.990,1552926604,"201051344000594","174011545737251",32.14,32.40,0,300.27,516.38,247.2,236.6,1.096,1235858.0,1235858.0,43990,0,0,0,L,1122011218,1,124.94,125.17,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926637,298248.00
03/18/2019 12:30,2,7.465,ALERT,223.00,378.42,59.996,1552926604,"201051344000469","174011545737251",33.18,13.70,0,299.37,518.49,250.4,239.7,1.145,1214396.1,1214396.1,12284,0,0,0,L,1122011218,1,125.62,126.75,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926640,298249.00
03/18/2019 12:30,2,7.627,ALERT,220.06,374.21,59.996,1552926604,"201051344000585","174011545737251",32.80,22.00,0,299.37,522.99,252.9,242.2,1.145,1235014.3,1235014.3,20213,0,0,0,L,1122011218,1,125.85,124.72,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926642,298250.00
03/18/2019 12:30,2,7.461,ALERT,223.23,379.92,59.985,1552926604,"201051344000853","174011545737251",33.28,19.80,0,299.97,513.98,251.7,241.0,1.114,1237704.2,1237704.2,11878,0,0,0,L,1122011218,1,126.30,126.75,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926644,298251.00
03/18/2019 12:30,2,7.918,ALERT,218.26,363.39,60.006,1552926604,"201051344001145","174011545737251",31.79,23.30,0,300.27,521.19,254.2,243.4,1.162,1237939.8,1237939.8,20130,0,0,0,L,1122011218,1,125.62,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926646,298252.00
03/18/2019 12:30,2,7.912,ALERT,219.16,363.09,59.990,1552926604,"201051344000438","174011545737251",31.83,23.50,0,300.27,526.60,254.4,243.7,1.131,1230601.8,1230601.8,20169,0,0,0,L,1122011218,1,126.30,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926647,298253.00
03/18/2019 12:30,2,7.791,ACTIVE,219.39,369.70,59.959,1552926604,"201051344001135","174011545737251",32.22,22.50,0,331.53,442.74,253.7,242.9,1.149,1217634.6,1217634.6,20122,0,0,0,L,1122011218,1,125.85,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926648,298254.00
03/18/2019 12:30,2,7.688,ALERT,222.55,370.00,59.990,1552926604,"201051344000983","174011545737251",32.68,17.30,0,300.27,522.09,254.1,243.3,1.162,1235930.0,1235930.0,11884,0,0,0,L,1122011218,1,125.85,126.07,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926650,298255.00
03/18/2019 12:30,2,7.816,ALERT,220.06,367.30,59.996,1552926604,"201051344001203","174011545737251",32.20,23.80,0,299.67,514.58,254.0,243.3,1.162,1225236.0,1225236.0,20172,0,0,0,L,1122011218,1,126.98,124.04,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926652,298256.00
03/18/2019 12:30,2,7.986,ALERT,218.26,365.19,59.990,1552926604,"201051344001230","174011545737251",31.59,25.50,0,299.97,520.59,254.7,243.9,1.171,1222433.9,1222433.9,19983,0,0,0,L,1122011218,1,125.62,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926654,298257.00
03/18/2019 12:30,2,7.842,ALERT,218.48,364.89,59.985,1552926604,"201051344000646","174011545737251",31.97,25.30,0,298.77,529.61,253.6,242.9,1.158,1215461.1,1215461.1,20141,0,0,0,L,1122011218,1,125.85,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926656,298258.00
03/18/2019 12:30,2,7.734,ALERT,221.42,364.89,60.001,1552926604,"201051344000867","174011545737251",32.10,22.30,0,300.27,515.78,250.7,240.0,1.087,1213471.1,1213471.1,44062,0,0,0,L,1122011218,1,125.62,125.62,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926657,298259.00
03/18/2019 12:30,2,7.668,ALERT,221.42,365.19,60.001,1552926604,"201051344000633","174011545737251",32.01,24.50,0,298.77,515.18,247.0,236.5,1.158,1212242.3,1212242.3,44114,0,0,0,L,1122011218,1,125.62,126.07,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926659,298260.00
03/18/2019 12:30,2,7.803,ALERT,218.48,366.40,59.980,1552926604,"201051344000955","174011545737251",32.16,26.30,0,299.67,524.50,253.8,243.0,1.180,1235028.7,1235028.7,20161,0,0,0,L,1122011218,1,125.40,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926661,298261.00
03/18/2019 12:30,2,7.697,ALERT,221.87,369.70,60.001,1552926604,"201051344000648","174011545737251",32.32,20.30,0,299.67,516.68,251.3,240.7,1.131,1226068.9,1226068.9,43620,0,0,0,L,1122011218,1,125.17,126.30,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926663,298262.00
03/18/2019 12:30,2,7.529,ALERT,222.32,367.60,59.980,1552926604,"201051344000645","174011545737251",32.58,19.00,0,299.97,526.90,247.9,237.3,1.087,1230688.6,1230688.6,43580,0,0,0,L,1122011218,1,126.07,126.30,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926665,298263.00
03/18/2019 12:30,2,7.254,ALERT,222.55,378.72,59.990,1552926604,"201051344000569","174011545737251",33.62,17.30,0,300.87,523.90,245.8,235.4,1.118,1246651.2,1246651.2,11803,0,0,0,L,1122011218,1,125.40,126.53,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926667,298264.00
03/18/2019 12:30,2,7.168,ALERT,222.55,379.92,59.996,1552926604,"179051228000119","174011545737251",33.54,22.00,0,298.77,529.91,242.8,232.4,1.127,34214.8,34214.8,11878,0,0,0,L,46974696,1,125.85,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552926669,298265.00
03/18/2019 12:45,2,8.049,ACTIVE,223.23,373.01,60.001,1552927504,"201051344000579","174011545737251",31.27,24.80,0,335.74,428.91,254.8,244.0,1.162,1246533.6,1246533.6,12255,0,0,0,L,1122011218,1,126.30,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927506,298266.00
03/18/2019 12:45,2,7.816,ACTIVE,219.39,364.59,60.006,1552927504,"201051344001025","174011545737251",31.99,30.00,0,328.52,429.22,252.9,242.2,1.105,1229033.6,1229033.6,20176,0,0,0,L,1122011218,1,125.85,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927506,298267.00
03/18/2019 12:45,2,7.877,ACTIVE,219.39,368.20,60.006,1552927504,"201051344001093","174011545737251",31.93,24.80,0,333.03,426.51,254.5,243.7,1.162,1213218.0,1213218.0,20195,0,0,0,L,1122011218,1,126.30,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927507,298268.00
03/18/2019 12:45,2,7.777,ACTIVE,222.77,367.60,60.017,1552927504,"201051344000458","174011545737251",32.22,24.80,0,333.03,429.52,253.3,242.6,1.140,1229851.9,1229851.9,11994,0,0,0,L,1122011218,1,126.07,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927508,298269.00
03/18/2019 12:45,2,8.053,ACTIVE,217.80,365.49,60.022,1552927504,"201051344000890","174011545737251",31.21,31.00,0,333.33,424.11,254.4,243.6,1.162,1227754.8,1227754.8,20124,0,0,0,L,1122011218,1,125.62,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927509,298270.00
03/18/2019 12:45,2,9.824,ACTIVE,222.77,366.10,60.022,1552927504,"201051344000988","174011545737251",18.94,18.70,0,340.85,410.58,188.6,180.1,0.857,953351.3,953351.3,12345,0,0,0,L,1122011218,1,125.85,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927510,298271.00
03/18/2019 12:45,2,8.035,ACTIVE,219.61,366.10,60.012,1552927504,"201051344000582","174011545737251",31.29,23.30,0,331.23,425.31,254.1,243.3,1.153,1207212.5,1207212.5,20096,0,0,0,L,1122011218,1,126.07,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927511,298272.00
03/18/2019 12:45,2,7.611,ACTIVE,221.19,371.81,60.017,1552927504,"201051344000868","174011545737251",32.54,17.50,0,332.43,428.01,250.5,239.8,1.145,1214917.2,1214917.2,44043,0,0,0,L,1122011218,1,124.94,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927512,298273.00
03/18/2019 12:45,2,7.744,ACTIVE,222.77,371.21,60.012,1552927504,"201051344000576","174011545737251",32.24,19.50,0,331.83,428.61,252.2,241.5,1.153,1233153.7,1233153.7,16079,0,0,0,L,1122011218,1,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927513,298274.00
03/18/2019 12:45,2,7.975,ACTIVE,223.00,370.60,60.006,1552927504,"201051344001158","174011545737251",31.47,21.00,0,335.44,428.61,253.6,242.9,1.136,1210339.7,1210339.7,12302,0,0,0,L,1122011218,1,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927514,298275.00
03/18/2019 12:45,2,7.998,ACTIVE,219.39,363.99,60.012,1552927504,"201051344000917","174011545737251",31.49,26.50,0,332.43,424.11,254.8,244.0,1.180,1225161.0,1225161.0,19970,0,0,0,L,1122011218,1,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927515,298276.00
03/18/2019 12:45,2,9.342,ACTIVE,218.26,360.08,60.017,1552927504,"201051344000417","174011545737251",18.63,29.30,0,337.54,403.37,176.2,168.2,0.818,988535.6,988535.6,20191,0,0,0,L,1122011218,1,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927516,298277.00
03/18/2019 12:45,2,8.127,ACTIVE,217.58,365.80,60.012,1552927504,"201051344000685","174011545737251",30.93,25.80,0,333.33,423.81,254.7,243.9,1.215,1229706.7,1229706.7,20180,0,0,0,L,1122011218,1,125.85,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927517,298278.00
03/18/2019 12:45,2,7.967,ACTIVE,219.61,366.40,60.017,1552927504,"201051344000651","174011545737251",31.51,23.30,0,330.93,422.30,254.0,243.2,1.123,1222279.0,1222279.0,20160,0,0,0,L,1122011218,1,126.53,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927518,298279.00
03/18/2019 12:45,2,7.988,ACTIVE,220.52,369.40,60.006,1552927504,"201051344000594","174011545737251",31.41,35.00,0,324.62,427.71,253.8,243.1,1.167,1235917.2,1235917.2,43992,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927519,298280.00
03/18/2019 12:45,2,7.648,ACTIVE,223.23,373.01,60.022,1552927504,"201051344000469","174011545737251",32.72,16.00,0,337.54,431.62,252.8,242.1,1.171,1214454.8,1214454.8,12286,0,0,0,L,1122011218,1,125.62,126.75,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927520,298281.00
03/18/2019 12:45,2,7.799,ACTIVE,219.61,369.70,60.017,1552927504,"201051344000585","174011545737251",32.14,24.50,0,333.63,427.41,253.4,242.6,1.162,1235073.7,1235073.7,20216,0,0,0,L,1122011218,1,125.85,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927521,298282.00
03/18/2019 12:45,2,7.639,ACTIVE,223.23,373.31,60.033,1552927504,"201051344000853","174011545737251",32.86,22.80,0,336.94,429.82,253.8,243.0,1.149,1237762.6,1237762.6,11881,0,0,0,L,1122011218,1,126.53,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927523,298283.00
03/18/2019 12:45,2,8.059,ACTIVE,217.80,364.89,60.012,1552927504,"201051344001145","174011545737251",31.21,26.30,0,333.93,424.41,254.3,243.6,1.145,1237999.2,1237999.2,20133,0,0,0,L,1122011218,1,125.40,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927524,298284.00
03/18/2019 12:45,2,8.086,ACTIVE,218.93,368.50,60.012,1552927504,"201051344000438","174011545737251",31.09,27.30,0,332.43,424.71,254.2,243.5,1.158,1230661.2,1230661.2,20172,0,0,0,L,1122011218,1,126.07,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927526,298285.00
03/18/2019 12:45,2,7.961,ACTIVE,219.39,364.29,60.017,1552927504,"201051344001135","174011545737251",31.53,25.30,0,333.33,424.71,254.2,243.4,1.162,1217693.9,1217693.9,20124,0,0,0,L,1122011218,1,126.07,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927527,298286.00
03/18/2019 12:45,2,7.719,ACTIVE,222.77,372.71,60.012,1552927504,"201051344000983","174011545737251",32.56,19.30,0,336.04,431.02,253.9,243.1,1.145,1235988.8,1235988.8,11887,0,0,0,L,1122011218,1,126.07,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927529,298287.00
03/18/2019 12:45,2,7.859,ACTIVE,219.84,366.40,60.012,1552927504,"201051344001203","174011545737251",32.03,26.50,0,333.93,425.91,254.4,243.7,1.167,1225295.4,1225295.4,20175,0,0,0,L,1122011218,1,126.75,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927531,298288.00
03/18/2019 12:45,2,7.963,ACTIVE,217.80,364.29,60.022,1552927504,"201051344001230","174011545737251",31.57,28.30,0,330.03,423.20,254.0,243.3,1.180,1222493.3,1222493.3,19986,0,0,0,L,1122011218,1,125.62,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927532,298289.00
03/18/2019 12:45,2,8.021,ACTIVE,217.80,363.99,60.012,1552927504,"201051344000646","174011545737251",31.35,27.50,0,332.13,426.21,254.4,243.6,1.184,1215520.4,1215520.4,20144,0,0,0,L,1122011218,1,125.62,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927534,298290.00
03/18/2019 12:45,2,7.926,ACTIVE,221.42,368.50,60.017,1552927504,"201051344000867","174011545737251",31.65,23.00,0,325.52,428.31,253.9,243.2,1.100,1213529.0,1213529.0,44065,0,0,0,L,1122011218,1,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927535,298291.00
03/18/2019 12:45,2,8.021,ACTIVE,221.42,367.60,59.985,1552927504,"201051344000633","174011545737251",31.29,28.00,0,330.93,429.82,253.8,243.1,1.140,1212300.5,1212300.5,44117,0,0,0,L,1122011218,1,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927537,298292.00
03/18/2019 12:45,2,8.021,ACTIVE,218.26,363.99,60.017,1552927504,"201051344000955","174011545737251",31.35,28.30,0,333.03,423.81,254.6,243.8,1.176,1235088.0,1235088.0,20164,0,0,0,L,1122011218,1,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927538,298293.00
03/18/2019 12:45,2,7.936,ACTIVE,221.87,370.30,60.012,1552927504,"201051344000648","174011545737251",31.69,21.80,0,336.34,430.42,254.3,243.5,1.136,1226128.0,1226128.0,43623,0,0,0,L,1122011218,1,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927540,298294.00
03/18/2019 12:45,2,7.715,ACTIVE,222.55,372.71,60.012,1552927504,"201051344000645","174011545737251",32.07,20.70,0,333.03,427.41,250.3,239.6,1.109,1230747.0,1230747.0,43583,0,0,0,L,1122011218,1,126.07,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927541,298295.00
03/18/2019 12:45,2,7.320,ACTIVE,222.55,377.52,60.012,1552927504,"201051344000569","174011545737251",33.24,18.30,0,338.14,434.33,247.1,236.5,1.167,1246708.9,1246708.9,11805,0,0,0,L,1122011218,1,125.40,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927542,298296.00
03/18/2019 12:45,2,7.447,ACTIVE,222.55,376.31,60.017,1552927504,"179051228000119","174011545737251",32.96,24.30,0,331.53,429.22,248.1,237.5,1.162,34271.9,34271.9,11880,0,0,0,L,46974696,1,125.85,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552927543,298297.00
03/18/2019 13:00,2,8.029,ACTIVE,223.00,372.71,60.043,1552928404,"201051344000579","174011545737251",31.31,26.50,0,336.94,428.61,253.6,242.8,1.153,1246594.2,1246594.2,12256,0,0,0,L,1122011218,1,126.07,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928405,298298.00
03/18/2019 13:00,2,7.871,ACTIVE,219.39,361.59,59.985,1552928404,"201051344001025","174011545737251",31.85,31.50,0,329.13,428.31,253.2,242.5,1.100,1229093.8,1229093.8,20177,0,0,0,L,1122011218,1,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928406,298299.00
03/18/2019 13:00,2,7.881,ACTIVE,219.39,369.40,60.022,1552928404,"201051344001093","174011545737251",31.89,25.80,0,332.13,424.41,254.2,243.4,1.105,1213278.6,1213278.6,20196,0,0,0,L,1122011218,1,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928407,298300.00
03/18/2019 13:00,2,7.779,ACTIVE,222.55,366.40,60.054,1552928404,"201051344000458","174011545737251",32.18,25.30,0,333.63,431.62,252.9,242.2,1.136,1229912.3,1229912.3,11995,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928408,298301.00
03/18/2019 13:00,2,8.080,ACTIVE,218.03,366.70,60.054,1552928404,"201051344000890","174011545737251",31.05,33.00,0,333.03,424.41,254.1,243.3,1.184,1227815.4,1227815.4,20125,0,0,0,L,1122011218,1,125.62,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928409,298302.00
03/18/2019 13:00,2,9.836,ACTIVE,222.55,367.00,60.033,1552928404,"201051344000988","174011545737251",18.98,19.00,0,339.04,409.98,189.3,180.8,0.849,953395.7,953395.7,12346,0,0,0,L,1122011218,1,125.62,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928410,298303.00
03/18/2019 13:00,2,8.082,ACTIVE,219.61,368.80,60.033,1552928404,"201051344000582","174011545737251",31.09,24.80,0,331.83,425.91,254.0,243.2,1.145,1207273.1,1207273.1,20097,0,0,0,L,1122011218,1,126.07,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928411,298304.00
03/18/2019 13:00,2,7.717,ACTIVE,221.19,370.30,60.043,1552928404,"201051344000868","174011545737251",32.40,19.00,0,333.63,428.01,252.9,242.2,1.136,1214977.4,1214977.4,44044,0,0,0,L,1122011218,1,124.94,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928412,298305.00
03/18/2019 13:00,2,7.750,ACTIVE,222.55,373.31,60.033,1552928404,"201051344000576","174011545737251",32.20,20.30,0,333.63,430.42,252.0,241.3,1.167,1233214.0,1233214.0,16080,0,0,0,L,1122011218,1,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928413,298306.00
03/18/2019 13:00,2,7.982,ACTIVE,222.77,370.60,60.012,1552928404,"201051344001158","174011545737251",31.49,23.50,0,338.14,429.22,254.4,243.7,1.153,1210400.3,1210400.3,12303,0,0,0,L,1122011218,1,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928414,298307.00
03/18/2019 13:00,2,8.020,ACTIVE,219.39,365.80,60.043,1552928404,"201051344000917","174011545737251",31.33,27.80,0,333.03,423.81,254.5,243.7,1.176,1225221.6,1225221.6,19971,0,0,0,L,1122011218,1,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928415,298308.00
03/18/2019 13:00,2,9.326,ACTIVE,218.26,360.69,60.043,1552928404,"201051344000417","174011545737251",18.63,31.30,0,336.94,401.56,175.8,167.8,0.818,988577.1,988577.1,20192,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928416,298309.00
03/18/2019 13:00,2,8.213,ACTIVE,217.80,367.60,60.033,1552928404,"201051344000685","174011545737251",30.63,28.00,0,334.24,423.20,254.7,243.9,1.233,1229767.3,1229767.3,20181,0,0,0,L,1122011218,1,126.07,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928417,298310.00
03/18/2019 13:00,2,8.033,ACTIVE,219.61,367.90,60.059,1552928404,"201051344000651","174011545737251",31.29,24.30,0,330.63,423.50,254.2,243.4,1.167,1222339.6,1222339.6,20161,0,0,0,L,1122011218,1,126.53,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928418,298311.00
03/18/2019 13:00,2,7.982,ACTIVE,220.29,368.80,60.022,1552928404,"201051344000594","174011545737251",31.45,36.30,0,330.33,423.50,253.8,243.0,1.167,1235977.8,1235977.8,43993,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928419,298312.00
03/18/2019 13:00,2,7.688,ACTIVE,222.77,372.11,60.054,1552928404,"201051344000469","174011545737251",32.72,16.70,0,336.34,428.91,254.4,243.6,1.184,1214515.1,1214515.1,12287,0,0,0,L,1122011218,1,125.40,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928419,298313.00
03/18/2019 13:00,2,7.848,ACTIVE,219.61,365.80,60.022,1552928404,"201051344000585","174011545737251",32.03,26.00,0,331.53,424.71,253.9,243.2,1.171,1235134.3,1235134.3,20217,0,0,0,L,1122011218,1,125.62,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928420,298314.00
03/18/2019 13:00,2,7.504,ACTIVE,223.00,372.41,60.022,1552928404,"201051344000853","174011545737251",32.88,23.80,0,330.63,429.22,249.7,239.1,1.114,1237822.6,1237822.6,11882,0,0,0,L,1122011218,1,126.30,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928421,298315.00
03/18/2019 13:00,2,8.098,ACTIVE,217.80,365.80,59.990,1552928404,"201051344001145","174011545737251",31.05,28.30,0,333.63,424.11,254.1,243.3,1.158,1238059.7,1238059.7,20134,0,0,0,L,1122011218,1,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928422,298316.00
03/18/2019 13:00,2,8.152,ACTIVE,218.71,365.49,60.012,1552928404,"201051344000438","174011545737251",30.85,30.00,0,333.63,425.31,254.3,243.5,1.176,1230721.6,1230721.6,20173,0,0,0,L,1122011218,1,125.85,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928423,298317.00
03/18/2019 13:00,2,7.998,ACTIVE,219.39,365.49,60.028,1552928404,"201051344001135","174011545737251",31.41,28.00,0,333.33,424.11,254.1,243.4,1.109,1217754.4,1217754.4,20125,0,0,0,L,1122011218,1,126.07,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928424,298318.00
03/18/2019 13:00,2,7.717,ACTIVE,222.55,370.60,60.022,1552928404,"201051344000983","174011545737251",32.50,21.00,0,336.64,429.52,253.4,242.7,1.149,1236048.9,1236048.9,11888,0,0,0,L,1122011218,1,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928425,298319.00
03/18/2019 13:00,2,7.838,ACTIVE,219.61,365.49,60.006,1552928404,"201051344001203","174011545737251",31.91,27.30,0,332.13,424.11,253.1,242.3,1.171,1225355.7,1225355.7,20176,0,0,0,L,1122011218,1,126.75,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928426,298320.00
03/18/2019 13:00,2,8.043,ACTIVE,217.80,363.09,60.022,1552928404,"201051344001230","174011545737251",31.33,31.00,0,327.92,423.20,255.1,244.3,1.171,1222553.6,1222553.6,19987,0,0,0,L,1122011218,1,125.62,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928427,298321.00
03/18/2019 13:00,2,8.037,ACTIVE,218.26,366.10,60.012,1552928404,"201051344000646","174011545737251",31.23,29.30,0,332.73,425.31,254.0,243.2,1.189,1215580.7,1215580.7,20145,0,0,0,L,1122011218,1,125.85,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928428,298322.00
03/18/2019 13:00,2,7.809,ACTIVE,221.19,365.19,59.985,1552928404,"201051344000867","174011545737251",31.79,24.80,0,330.63,429.52,250.4,239.7,1.127,1213588.5,1213588.5,44066,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928429,298323.00
03/18/2019 13:00,2,7.975,ACTIVE,221.19,368.20,59.996,1552928404,"201051344000633","174011545737251",31.37,29.80,0,335.14,430.72,252.9,242.2,1.184,1212360.2,1212360.2,44118,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928430,298324.00
03/18/2019 13:00,2,8.043,ACTIVE,218.26,363.99,60.012,1552928404,"201051344000955","174011545737251",31.21,32.00,0,331.53,425.31,253.9,243.1,1.189,1235148.2,1235148.2,20165,0,0,0,L,1122011218,1,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928431,298325.00
03/18/2019 13:00,2,7.971,ACTIVE,221.87,370.00,60.006,1552928404,"201051344000648","174011545737251",31.63,22.30,0,336.04,429.82,255.2,244.3,1.198,1226188.0,1226188.0,43624,0,0,0,L,1122011218,1,125.17,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928432,298326.00
03/18/2019 13:00,2,7.822,ACTIVE,222.32,368.50,60.012,1552928404,"201051344000645","174011545737251",31.91,22.30,0,335.14,428.01,252.3,241.6,1.114,1230806.7,1230806.7,43584,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928433,298327.00
03/18/2019 13:00,2,7.553,ACTIVE,222.32,375.41,60.006,1552928404,"201051344000569","174011545737251",33.00,20.30,0,336.64,431.92,252.1,241.4,1.123,1246768.1,1246768.1,11806,0,0,0,L,1122011218,1,125.40,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928434,298328.00
03/18/2019 13:00,2,7.504,ACTIVE,222.55,376.31,60.038,1552928404,"179051228000119","174011545737251",32.88,25.80,0,333.93,430.42,250.0,239.4,1.140,34330.9,34330.9,11881,0,0,0,L,46974696,1,125.85,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552928435,298329.00
03/18/2019 13:15,2,7.562,ACTIVE,222.10,370.00,60.012,1552929304,"201051344000579","174011545737251",32.14,29.00,0,332.73,428.31,245.4,235.0,1.140,1246654.9,1246654.9,12257,0,0,0,L,1122011218,1,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929305,298330.00
03/18/2019 13:15,2,7.121,ACTIVE,218.93,372.41,60.022,1552929304,"201051344001025","174011545737251",33.12,32.00,0,328.82,429.52,238.6,228.4,1.087,1229154.0,1229154.0,20178,0,0,0,L,1122011218,1,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929306,298331.00
03/18/2019 13:15,2,7.330,ACTIVE,219.16,373.91,60.012,1552929304,"201051344001093","174011545737251",32.98,26.80,0,333.03,426.81,244.6,234.1,1.131,1213339.4,1213339.4,20197,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929307,298332.00
03/18/2019 13:15,2,7.320,ACTIVE,221.64,371.21,60.017,1552929304,"201051344000458","174011545737251",32.94,25.50,0,335.44,428.01,244.0,233.6,1.092,1229972.8,1229972.8,11996,0,0,0,L,1122011218,1,125.40,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929308,298333.00
03/18/2019 13:15,2,7.650,ACTIVE,217.58,367.00,60.038,1552929304,"201051344000890","174011545737251",32.20,34.80,0,327.62,423.81,248.8,238.2,1.145,1227876.2,1227876.2,20126,0,0,0,L,1122011218,1,125.17,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929309,298334.00
03/18/2019 13:15,2,9.307,ACTIVE,221.64,366.70,60.017,1552929304,"201051344000988","174011545737251",20.30,21.30,0,340.55,410.28,191.1,182.5,0.875,953440.3,953440.3,12347,0,0,0,L,1122011218,1,125.17,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929310,298335.00
03/18/2019 13:15,2,7.502,ACTIVE,219.16,370.30,60.001,1552929304,"201051344000582","174011545737251",32.36,26.30,0,331.53,425.61,246.0,235.5,1.158,1207333.8,1207333.8,20098,0,0,0,L,1122011218,1,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929311,298336.00
03/18/2019 13:15,2,7.277,ACTIVE,220.29,375.11,60.012,1552929304,"201051344000868","174011545737251",33.22,19.80,0,330.63,428.91,243.9,233.5,1.127,1215037.6,1215037.6,44045,0,0,0,L,1122011218,1,124.49,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929312,298337.00
03/18/2019 13:15,2,7.260,ACTIVE,221.64,373.91,60.006,1552929304,"201051344000576","174011545737251",32.98,21.50,0,334.24,428.91,242.2,231.9,1.096,1233274.4,1233274.4,16081,0,0,0,L,1122011218,1,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929313,298338.00
03/18/2019 13:15,2,7.422,ACTIVE,222.10,368.20,59.980,1552929304,"201051344001158","174011545737251",32.40,24.50,0,332.73,428.61,243.9,233.5,1.105,1210460.9,1210460.9,12304,0,0,0,L,1122011218,1,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929314,298339.00
03/18/2019 13:15,2,7.199,ACTIVE,218.93,369.10,60.012,1552929304,"201051344000917","174011545737251",32.68,29.30,0,325.52,426.21,237.6,227.4,1.092,1225282.0,1225282.0,19972,0,0,0,L,1122011218,1,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929314,298340.00
03/18/2019 13:15,2,9.623,ACTIVE,218.03,359.48,60.017,1552929304,"201051344000417","174011545737251",19.54,33.00,0,332.73,400.36,190.2,181.7,0.888,988619.0,988619.0,20193,0,0,0,L,1122011218,1,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929315,298341.00
03/18/2019 13:15,2,7.814,ACTIVE,217.58,366.10,60.012,1552929304,"201051344000685","174011545737251",31.71,28.30,0,327.32,422.60,250.8,240.2,1.211,1229828.1,1229828.1,20182,0,0,0,L,1122011218,1,125.62,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929316,298342.00
03/18/2019 13:15,2,7.457,ACTIVE,219.39,365.19,60.017,1552929304,"201051344000651","174011545737251",32.48,25.30,0,331.53,424.11,244.4,234.0,1.114,1222400.3,1222400.3,20162,0,0,0,L,1122011218,1,126.30,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929317,298343.00
03/18/2019 13:15,2,7.438,ACTIVE,219.39,366.10,60.017,1552929304,"201051344000594","174011545737251",32.42,37.00,0,329.73,423.81,243.3,232.9,1.087,1236038.4,1236038.4,43994,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929318,298344.00
03/18/2019 13:15,2,7.209,ACTIVE,222.10,378.72,60.028,1552929304,"201051344000469","174011545737251",33.44,17.30,0,337.24,429.52,244.5,234.1,1.096,1214575.5,1214575.5,12288,0,0,0,L,1122011218,1,125.17,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929319,298345.00
03/18/2019 13:15,2,7.297,ACTIVE,219.16,374.21,60.017,1552929304,"201051344000585","174011545737251",33.16,26.30,0,333.63,432.22,244.7,234.2,1.127,1235194.9,1235194.9,20218,0,0,0,L,1122011218,1,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929320,298346.00
03/18/2019 13:15,2,6.949,ACTIVE,222.10,378.12,60.033,1552929304,"201051344000853","174011545737251",33.70,24.00,0,335.44,434.02,237.1,226.9,1.065,1237882.6,1237882.6,11883,0,0,0,L,1122011218,1,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929321,298347.00
03/18/2019 13:15,2,7.547,ACTIVE,217.35,366.70,60.033,1552929304,"201051344001145","174011545737251",32.30,29.50,0,327.32,424.11,246.4,235.9,1.153,1238120.3,1238120.3,20135,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929322,298348.00
03/18/2019 13:15,2,7.551,ACTIVE,218.48,365.49,60.028,1552929304,"201051344000438","174011545737251",32.18,30.50,0,330.03,425.91,245.5,235.0,1.136,1230782.3,1230782.3,20174,0,0,0,L,1122011218,1,125.85,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929323,298349.00
03/18/2019 13:15,2,7.367,ACTIVE,218.93,368.50,59.985,1552929304,"201051344001135","174011545737251",32.72,28.80,0,334.24,425.31,243.8,233.4,2.258,1217815.1,1217815.1,20126,0,0,0,L,1122011218,1,125.85,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929324,298350.00
03/18/2019 13:15,2,7.117,ACTIVE,221.42,376.62,60.038,1552929304,"201051344000983","174011545737251",33.40,21.80,0,336.34,428.31,240.2,229.9,1.114,1236109.3,1236109.3,11889,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929325,298351.00
03/18/2019 13:15,2,7.158,ACTIVE,219.39,375.41,60.028,1552929304,"201051344001203","174011545737251",33.12,28.80,0,333.63,428.61,239.7,229.4,1.123,1225416.4,1225416.4,20177,0,0,0,L,1122011218,1,126.30,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929326,298352.00
03/18/2019 13:15,2,7.418,ACTIVE,217.58,370.30,60.054,1552929304,"201051344001230","174011545737251",32.64,31.30,0,325.22,422.00,244.8,234.3,1.127,1222614.2,1222614.2,19988,0,0,0,L,1122011218,1,125.17,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929327,298353.00
