ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 13:15,2,7.459,ACTIVE,217.80,370.00,60.033,1552929304,"201051344000646","174011545737251",32.54,31.30,0,326.12,427.71,245.1,234.7,1.145,1215641.4,1215641.4,20146,0,0,0,L,1122011218,1,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929328,298354.00
03/18/2019 13:15,2,7.301,ACTIVE,220.29,367.30,60.022,1552929304,"201051344000867","174011545737251",32.70,25.80,0,327.02,426.21,240.0,229.8,1.065,1213648.4,1213648.4,44067,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929328,298355.00
03/18/2019 13:15,2,7.344,ACTIVE,220.29,366.10,60.033,1552929304,"201051344000633","174011545737251",32.46,31.30,0,327.92,427.71,240.0,229.7,1.109,1212420.4,1212420.4,44119,0,0,0,L,1122011218,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929329,298356.00
03/18/2019 13:15,2,7.475,ACTIVE,217.80,371.51,60.028,1552929304,"201051344000955","174011545737251",32.50,33.30,0,326.12,423.50,247.1,236.5,1.114,1235208.8,1235208.8,20166,0,0,0,L,1122011218,1,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929330,298357.00
03/18/2019 13:15,2,7.324,ACTIVE,220.74,370.30,60.043,1552929304,"201051344000648","174011545737251",32.66,24.50,0,331.83,428.31,241.9,231.5,1.127,1226248.5,1226248.5,43625,0,0,0,L,1122011218,1,124.72,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929331,298358.00
03/18/2019 13:15,2,7.176,ACTIVE,221.42,371.51,60.033,1552929304,"201051344000645","174011545737251",32.86,24.00,0,334.54,428.31,238.2,228.0,1.030,1230867.0,1230867.0,43585,0,0,0,L,1122011218,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929332,298359.00
03/18/2019 13:15,2,6.975,ACTIVE,221.42,379.02,60.028,1552929304,"201051344000569","174011545737251",33.89,21.30,0,338.14,432.22,239.2,229.0,1.100,1246827.7,1246827.7,11807,0,0,0,L,1122011218,1,124.94,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929333,298360.00
03/18/2019 13:15,2,6.926,ACTIVE,221.42,381.73,60.022,1552929304,"179051228000119","174011545737251",33.73,26.50,0,329.43,431.32,236.9,226.7,1.118,34390.2,34390.2,11882,0,0,0,L,46974696,1,125.40,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552929334,298361.00
03/18/2019 13:30,2,7.133,ALERT,221.87,381.73,60.043,1552930204,"201051344000579","174011545737251",33.75,25.50,0,301.77,524.20,243.2,232.8,1.145,1246700.6,1246700.6,12258,0,0,0,L,1122011218,1,125.40,125.85,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930206,298362.00
03/18/2019 13:30,2,6.891,ALERT,219.16,385.03,60.017,1552930204,"201051344001025","174011545737251",34.37,29.00,0,296.36,520.89,240.9,230.6,1.078,1229198.2,1229198.2,20179,0,0,0,L,1122011218,1,125.40,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930208,298363.00
03/18/2019 13:30,2,6.977,ALERT,219.16,384.43,60.028,1552930204,"201051344001093","174011545737251",34.35,24.50,0,296.66,523.29,241.8,231.4,1.100,1213383.9,1213383.9,20198,0,0,0,L,1122011218,1,125.85,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930210,298364.00
03/18/2019 13:30,2,6.959,ALERT,221.42,384.73,60.022,1552930204,"201051344000458","174011545737251",34.35,23.30,0,299.37,516.98,243.0,232.6,1.052,1230018.8,1230018.8,11997,0,0,0,L,1122011218,1,125.40,125.85,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930212,298365.00
03/18/2019 13:30,2,7.357,ALERT,217.80,379.32,59.975,1552930204,"201051344000890","174011545737251",33.56,32.00,0,297.87,524.20,250.1,239.5,1.167,1227921.3,1227921.3,20127,0,0,0,L,1122011218,1,125.40,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930213,298366.00
03/18/2019 13:30,2,9.479,ACTIVE,221.64,366.10,60.028,1552930204,"201051344000988","174011545737251",20.85,18.30,0,318.30,412.68,200.7,191.8,0.893,953475.3,953475.3,12348,0,0,0,L,1122011218,1,125.17,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930214,298367.00
03/18/2019 13:30,2,7.312,ALERT,219.39,381.42,59.990,1552930204,"201051344000582","174011545737251",33.56,23.50,0,297.57,524.20,248.5,237.9,1.131,1207378.9,1207378.9,20099,0,0,0,L,1122011218,1,125.62,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930216,298368.00
03/18/2019 13:30,2,6.932,ALERT,220.06,388.64,60.022,1552930204,"201051344000868","174011545737251",34.51,19.00,0,299.67,520.89,242.1,231.8,1.100,1215083.3,1215083.3,44046,0,0,0,L,1122011218,1,124.49,125.62,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930218,298369.00
03/18/2019 13:30,2,7.035,ALERT,221.42,384.73,60.017,1552930204,"201051344000576","174011545737251",34.25,19.30,0,299.07,519.99,243.7,233.3,1.096,1233320.6,1233320.6,16082,0,0,0,L,1122011218,1,125.17,125.62,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930220,298370.00
03/18/2019 13:30,2,7.123,ALERT,221.64,380.52,60.028,1552930204,"201051344001158","174011545737251",33.75,22.30,0,299.97,518.79,243.5,233.1,1.105,1210506.4,1210506.4,12305,0,0,0,L,1122011218,1,125.17,125.85,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930222,298371.00
03/18/2019 13:30,2,6.826,ALERT,219.16,383.53,60.022,1552930204,"201051344000917","174011545737251",34.01,26.80,0,295.76,521.19,235.1,225.0,1.123,1225326.2,1225326.2,19973,0,0,0,L,1122011218,1,125.40,124.27,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930224,298372.00
03/18/2019 13:30,2,9.877,ACTIVE,218.26,360.99,60.022,1552930204,"201051344000417","174011545737251",19.50,30.80,0,318.91,404.57,195.0,186.3,0.906,988653.2,988653.2,20194,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930224,298373.00
03/18/2019 13:30,2,7.311,ALERT,217.58,376.01,60.028,1552930204,"201051344000685","174011545737251",33.36,25.50,0,297.57,519.99,246.5,236.0,1.167,1229873.3,1229873.3,20183,0,0,0,L,1122011218,1,125.62,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930226,298374.00
03/18/2019 13:30,2,7.275,ALERT,219.39,378.42,60.033,1552930204,"201051344000651","174011545737251",33.60,23.30,0,296.36,529.31,246.5,236.0,1.083,1222445.3,1222445.3,20163,0,0,0,L,1122011218,1,126.30,123.81,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930228,298375.00
03/18/2019 13:30,2,7.057,ALERT,219.39,377.22,60.028,1552930204,"201051344000594","174011545737251",33.64,34.50,0,299.37,522.39,239.0,228.7,1.061,1236083.3,1236083.3,43995,0,0,0,L,1122011218,1,124.27,124.72,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930230,298376.00
03/18/2019 13:30,2,6.938,ALERT,221.87,386.83,60.033,1552930204,"201051344000469","174011545737251",34.53,15.50,0,298.17,522.39,241.3,231.0,1.127,1214622.0,1214622.0,12289,0,0,0,L,1122011218,1,124.94,126.30,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930232,298377.00
03/18/2019 13:30,2,7.148,ALERT,219.61,384.43,60.022,1552930204,"201051344000585","174011545737251",34.05,24.30,0,296.36,521.49,246.8,236.2,1.123,1235240.8,1235240.8,20219,0,0,0,L,1122011218,1,125.40,124.27,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930234,298378.00
03/18/2019 13:30,2,6.947,ALERT,222.10,385.93,60.028,1552930204,"201051344000853","174011545737251",34.63,21.80,0,299.07,518.18,242.8,232.5,1.118,1237928.7,1237928.7,11884,0,0,0,L,1122011218,1,125.85,126.07,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930235,298379.00
03/18/2019 13:30,2,7.295,ALERT,217.58,379.02,60.033,1552930204,"201051344001145","174011545737251",33.46,26.80,0,297.87,521.79,247.2,236.7,1.149,1238165.9,1238165.9,20136,0,0,0,L,1122011218,1,124.94,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930237,298380.00
03/18/2019 13:30,2,7.387,ALERT,218.71,376.92,60.033,1552930204,"201051344000438","174011545737251",33.22,27.80,0,297.87,525.40,247.8,237.3,1.149,1230827.4,1230827.4,20175,0,0,0,L,1122011218,1,125.85,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930239,298381.00
03/18/2019 13:30,2,7.348,ALERT,219.16,378.12,60.038,1552930204,"201051344001135","174011545737251",33.54,26.50,0,296.96,513.98,249.3,238.7,1.083,1217861.4,1217861.4,20127,0,0,0,L,1122011218,1,125.62,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930241,298382.00
03/18/2019 13:30,2,7.061,ALERT,221.64,385.63,60.049,1552930204,"201051344000983","174011545737251",34.31,20.30,0,299.37,523.29,245.3,234.8,1.109,1236156.8,1236156.8,11890,0,0,0,L,1122011218,1,125.40,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930243,298383.00
03/18/2019 13:30,2,7.234,ALERT,219.39,379.32,60.033,1552930204,"201051344001203","174011545737251",33.87,27.00,0,296.66,519.09,247.7,237.1,1.127,1225462.2,1225462.2,20178,0,0,0,L,1122011218,1,126.30,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930245,298384.00
03/18/2019 13:30,2,7.359,ALERT,217.80,378.12,60.017,1552930204,"201051344001230","174011545737251",33.52,28.30,0,297.57,524.80,248.9,238.3,1.145,1222659.6,1222659.6,19989,0,0,0,L,1122011218,1,125.17,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930246,298385.00
03/18/2019 13:30,2,7.418,ALERT,218.03,377.52,60.070,1552930204,"201051344000646","174011545737251",33.28,29.00,0,296.36,529.01,249.5,238.9,1.158,1215686.7,1215686.7,20147,0,0,0,L,1122011218,1,125.40,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930248,298386.00
03/18/2019 13:30,2,7.016,ALERT,220.52,376.31,60.049,1552930204,"201051344000867","174011545737251",33.72,24.50,0,298.77,522.39,238.9,228.7,1.069,1213694.4,1213694.4,44068,0,0,0,L,1122011218,1,124.94,125.17,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930250,298387.00
03/18/2019 13:30,2,7.133,ALERT,220.29,375.71,60.028,1552930204,"201051344000633","174011545737251",33.36,29.30,0,299.67,513.38,240.3,230.0,1.096,1212466.6,1212466.6,44120,0,0,0,L,1122011218,1,124.94,125.40,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930252,298388.00
03/18/2019 13:30,2,7.393,ALERT,218.03,376.31,60.038,1552930204,"201051344000955","174011545737251",33.22,31.50,0,297.26,519.39,248.8,238.2,1.123,1235255.3,1235255.3,20167,0,0,0,L,1122011218,1,124.94,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930254,298389.00
03/18/2019 13:30,2,7.326,ALERT,220.97,378.42,60.022,1552930204,"201051344000648","174011545737251",33.32,21.80,0,298.47,521.19,247.3,236.7,1.127,1226295.8,1226295.8,43626,0,0,0,L,1122011218,1,124.49,126.07,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930255,298390.00
03/18/2019 13:30,2,7.691,ALERT,221.42,370.60,60.022,1552930204,"201051344000645","174011545737251",32.62,22.00,0,298.77,525.10,253.6,242.8,1.136,1230914.1,1230914.1,43586,0,0,0,L,1122011218,1,125.40,125.85,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930257,298391.00
03/18/2019 13:30,2,7.484,ALERT,221.42,373.91,60.022,1552930204,"201051344000569","174011545737251",32.74,19.30,0,299.67,522.99,247.7,237.1,1.127,1246875.0,1246875.0,11808,0,0,0,L,1122011218,1,124.72,126.30,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930259,298392.00
03/18/2019 13:30,2,7.885,ALERT,221.42,377.52,60.028,1552930204,"179051228000119","174011545737251",31.95,25.30,0,297.57,523.59,254.9,244.1,1.202,34437.4,34437.4,11883,0,0,0,L,46974696,1,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552930261,298393.00
03/18/2019 13:45,2,8.096,ALERT,222.55,373.31,60.012,1552931104,"201051344000579","174011545737251",31.09,27.80,0,303.28,522.69,254.5,243.7,1.145,1246758.6,1246758.6,12260,0,0,0,L,1122011218,1,125.62,126.30,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931106,298394.00
03/18/2019 13:45,2,7.930,ALERT,219.61,363.39,60.022,1552931104,"201051344001025","174011545737251",31.69,31.30,0,296.96,513.68,253.4,242.6,1.105,1229255.1,1229255.1,20181,0,0,0,L,1122011218,1,125.85,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931108,298395.00
03/18/2019 13:45,2,7.914,ALERT,219.39,367.60,60.022,1552931104,"201051344001093","174011545737251",31.77,26.30,0,297.26,519.09,254.3,243.5,1.180,1213441.8,1213441.8,20200,0,0,0,L,1122011218,1,125.85,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931110,298396.00
03/18/2019 13:45,2,7.885,ALERT,222.10,366.70,60.022,1552931104,"201051344000458","174011545737251",31.83,26.30,0,300.27,521.19,253.7,242.9,1.167,1230075.9,1230075.9,11999,0,0,0,L,1122011218,1,125.62,126.30,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931112,298397.00
03/18/2019 13:45,2,8.023,ALERT,218.03,363.69,60.065,1552931104,"201051344000890","174011545737251",31.09,32.80,0,298.17,526.00,252.1,241.4,1.167,1227979.2,1227979.2,20129,0,0,0,L,1122011218,1,125.40,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931114,298398.00
03/18/2019 13:45,2,9.777,ACTIVE,222.32,368.20,60.012,1552931104,"201051344000988","174011545737251",18.91,20.00,0,318.00,412.08,187.2,178.8,0.844,953519.9,953519.9,12349,0,0,0,L,1122011218,1,125.40,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931115,298399.00
03/18/2019 13:45,2,8.070,ALERT,220.06,367.30,60.017,1552931104,"201051344000582","174011545737251",31.13,25.00,0,298.17,520.59,253.7,242.9,1.149,1207437.1,1207437.1,20101,0,0,0,L,1122011218,1,126.07,124.49,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931117,298400.00
03/18/2019 13:45,2,7.742,ALERT,220.52,368.20,60.017,1552931104,"201051344000868","174011545737251",32.14,19.50,0,301.17,520.89,251.5,240.8,1.153,1215140.7,1215140.7,44048,0,0,0,L,1122011218,1,124.49,125.85,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931118,298401.00
03/18/2019 13:45,2,7.873,ALERT,221.87,369.40,60.022,1552931104,"201051344000576","174011545737251",31.91,21.50,0,300.27,519.99,253.7,243.0,1.176,1233377.8,1233377.8,16084,0,0,0,L,1122011218,1,125.40,125.85,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931120,298402.00
03/18/2019 13:45,2,8.057,ALERT,222.32,370.30,60.022,1552931104,"201051344001158","174011545737251",31.11,23.00,0,301.77,518.79,253.1,242.4,1.176,1210564.3,1210564.3,12307,0,0,0,L,1122011218,1,125.62,126.07,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931122,298403.00
03/18/2019 13:45,2,8.029,ALERT,219.39,364.59,60.012,1552931104,"201051344000917","174011545737251",31.29,27.80,0,296.06,521.79,253.8,243.1,1.189,1225383.8,1225383.8,19975,0,0,0,L,1122011218,1,125.62,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931124,298404.00
03/18/2019 13:45,2,9.357,ACTIVE,218.71,359.48,60.028,1552931104,"201051344000417","174011545737251",18.63,31.80,0,320.11,404.87,176.4,168.4,0.818,988695.9,988695.9,20195,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931125,298405.00
03/18/2019 13:45,2,8.146,ALERT,217.80,364.59,59.969,1552931104,"201051344000685","174011545737251",30.83,28.00,0,298.47,513.98,254.0,243.2,1.224,1229931.4,1229931.4,20185,0,0,0,L,1122011218,1,125.62,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931127,298406.00
03/18/2019 13:45,2,8.074,ALERT,220.06,366.40,60.012,1552931104,"201051344000651","174011545737251",31.15,25.00,0,296.96,524.20,254.0,243.3,1.162,1222503.2,1222503.2,20165,0,0,0,L,1122011218,1,126.53,124.04,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931129,298407.00
03/18/2019 13:45,2,7.871,ALERT,219.84,365.19,59.996,1552931104,"201051344000594","174011545737251",31.29,35.40,0,300.87,515.48,248.9,238.3,1.131,1236139.7,1236139.7,43997,0,0,0,L,1122011218,1,124.49,124.94,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931130,298408.00
03/18/2019 13:45,2,7.707,ALERT,222.32,369.10,60.001,1552931104,"201051344000469","174011545737251",32.30,17.00,0,299.97,519.99,251.4,240.7,1.158,1214679.5,1214679.5,12291,0,0,0,L,1122011218,1,125.17,126.53,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931132,298409.00
03/18/2019 13:45,2,7.902,ALERT,220.06,367.90,60.006,1552931104,"201051344000585","174011545737251",31.71,26.80,0,296.96,520.89,253.3,242.5,1.158,1235298.3,1235298.3,20221,0,0,0,L,1122011218,1,125.62,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931134,298410.00
03/18/2019 13:45,2,7.639,ALERT,222.77,369.10,60.006,1552931104,"201051344000853","174011545737251",32.46,22.30,0,299.97,524.50,251.2,240.5,1.140,1237985.4,1237985.4,11886,0,0,0,L,1122011218,1,126.07,126.53,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931136,298411.00
03/18/2019 13:45,2,8.104,ALERT,218.03,363.99,60.012,1552931104,"201051344001145","174011545737251",30.99,27.80,0,299.37,519.99,253.8,243.1,1.145,1238223.6,1238223.6,20138,0,0,0,L,1122011218,1,125.17,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931138,298412.00
03/18/2019 13:45,2,8.168,ALERT,219.16,367.30,60.022,1552931104,"201051344000438","174011545737251",30.77,30.50,0,299.67,515.48,254.2,243.5,1.184,1230885.2,1230885.2,20177,0,0,0,L,1122011218,1,126.07,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931140,298413.00
03/18/2019 13:45,2,8.082,ALERT,219.61,363.39,60.001,1552931104,"201051344001135","174011545737251",31.11,29.00,0,297.57,514.88,253.8,243.0,1.145,1217919.2,1217919.2,20129,0,0,0,L,1122011218,1,126.07,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931141,298414.00
03/18/2019 13:45,2,7.867,ALERT,222.10,368.80,60.006,1552931104,"201051344000983","174011545737251",32.05,22.30,0,300.57,526.90,255.0,244.2,1.167,1236214.4,1236214.4,11892,0,0,0,L,1122011218,1,125.62,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931143,298415.00
03/18/2019 13:45,2,7.986,ALERT,219.61,365.19,60.022,1552931104,"201051344001203","174011545737251",31.59,29.30,0,297.26,519.69,254.8,244.0,1.149,1225519.9,1225519.9,20180,0,0,0,L,1122011218,1,126.53,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931145,298416.00
03/18/2019 13:45,2,8.068,ALERT,217.80,363.09,60.017,1552931104,"201051344001230","174011545737251",31.19,30.00,0,297.87,523.59,254.6,243.8,1.176,1222717.4,1222717.4,19991,0,0,0,L,1122011218,1,125.40,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931147,298417.00
03/18/2019 13:45,2,8.088,ALERT,218.26,364.59,59.996,1552931104,"201051344000646","174011545737251",30.99,31.00,0,299.97,527.20,253.2,242.4,1.171,1215744.6,1215744.6,20149,0,0,0,L,1122011218,1,125.62,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931149,298418.00
03/18/2019 13:45,2,8.021,ALERT,220.74,366.70,60.001,1552931104,"201051344000867","174011545737251",31.29,25.30,0,300.57,521.19,253.8,243.1,1.140,1213750.6,1213750.6,44070,0,0,0,L,1122011218,1,124.94,125.40,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931150,298419.00
03/18/2019 13:45,2,8.020,ALERT,220.74,365.19,60.001,1552931104,"201051344000633","174011545737251",31.09,30.80,0,299.07,521.49,253.2,242.4,1.193,1212523.4,1212523.4,44122,0,0,0,L,1122011218,1,125.17,125.62,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931152,298420.00
03/18/2019 13:45,2,8.123,ALERT,218.48,365.19,60.033,1552931104,"201051344000955","174011545737251",30.93,33.50,0,298.77,519.39,254.2,243.4,1.158,1235313.5,1235313.5,20169,0,0,0,L,1122011218,1,125.17,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931154,298421.00
03/18/2019 13:45,2,8.031,ALERT,221.42,369.40,59.990,1552931104,"201051344000648","174011545737251",31.31,23.50,0,299.37,520.89,254.3,243.5,1.140,1226353.5,1226353.5,43628,0,0,0,L,1122011218,1,124.72,126.07,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931156,298422.00
03/18/2019 13:45,2,8.004,ALERT,221.64,368.50,60.028,1552931104,"201051344000645","174011545737251",31.47,23.00,0,300.87,523.90,254.7,243.9,1.136,1230971.4,1230971.4,43588,0,0,0,L,1122011218,1,125.62,126.07,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931158,298423.00
03/18/2019 13:45,2,7.627,ALERT,221.87,370.90,60.012,1552931104,"201051344000569","174011545737251",32.54,21.00,0,300.87,518.18,250.3,239.7,1.131,1246932.0,1246932.0,11810,0,0,0,L,1122011218,1,124.94,126.53,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931160,298424.00
03/18/2019 13:45,2,7.574,ALERT,221.64,374.81,60.006,1552931104,"179051228000119","174011545737251",32.56,26.50,0,300.27,528.70,249.7,239.1,1.145,34493.7,34493.7,11885,0,0,0,L,46974696,1,125.40,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552931161,298425.00
03/18/2019 14:00,2,8.146,ACTIVE,222.32,369.10,59.996,1552932004,"201051344000579","174011545737251",30.89,28.30,0,331.83,429.52,254.7,243.9,1.171,1246819.0,1246819.0,12262,0,0,0,L,1122011218,1,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932005,298426.00
03/18/2019 14:00,2,7.969,ACTIVE,219.84,364.29,59.996,1552932004,"201051344001025","174011545737251",31.47,33.50,0,328.82,425.31,253.5,242.7,1.131,1229315.2,1229315.2,20183,0,0,0,L,1122011218,1,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932006,298427.00
03/18/2019 14:00,2,7.959,ACTIVE,219.39,367.30,60.001,1552932004,"201051344001093","174011545737251",31.61,26.30,0,330.93,426.81,254.2,243.4,1.176,1213502.1,1213502.1,20202,0,0,0,L,1122011218,1,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932007,298428.00
03/18/2019 14:00,2,7.910,ACTIVE,221.87,367.00,60.006,1552932004,"201051344000458","174011545737251",31.79,26.80,0,333.63,429.22,254.1,243.3,1.158,1230136.1,1230136.1,12001,0,0,0,L,1122011218,1,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932008,298429.00
03/18/2019 14:00,2,8.217,ACTIVE,218.03,362.79,59.980,1552932004,"201051344000890","174011545737251",30.65,34.00,0,322.81,428.01,254.5,243.7,1.162,1228039.3,1228039.3,20131,0,0,0,L,1122011218,1,125.40,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932009,298430.00
03/18/2019 14:00,2,9.758,ACTIVE,221.87,366.10,59.980,1552932004,"201051344000988","174011545737251",18.67,21.00,0,331.83,410.58,184.5,176.1,0.835,953563.3,953563.3,12350,0,0,0,L,1122011218,1,125.17,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932010,298431.00
03/18/2019 14:00,2,8.164,ACTIVE,219.61,367.90,60.006,1552932004,"201051344000582","174011545737251",30.81,26.30,0,322.21,432.52,254.6,243.8,1.136,1207497.2,1207497.2,20103,0,0,0,L,1122011218,1,125.85,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932011,298432.00
03/18/2019 14:00,2,7.838,ALERT,220.06,365.80,59.996,1552932004,"201051344000868","174011545737251",32.03,20.70,0,305.68,520.89,253.7,242.9,1.153,1215200.2,1215200.2,44050,0,0,0,L,1122011218,1,124.49,125.62,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932013,298433.00
03/18/2019 14:00,2,7.930,ALERT,221.87,368.80,60.017,1552932004,"201051344000576","174011545737251",31.73,23.00,0,305.38,519.99,254.4,243.7,1.153,1233437.4,1233437.4,16086,0,0,0,L,1122011218,1,125.40,125.62,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932015,298434.00
03/18/2019 14:00,2,8.123,ACTIVE,222.10,369.40,60.001,1552932004,"201051344001158","174011545737251",30.95,25.50,0,330.33,431.02,254.2,243.5,1.149,1210624.3,1210624.3,12309,0,0,0,L,1122011218,1,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932016,298435.00
03/18/2019 14:00,2,8.094,ACTIVE,219.61,369.40,60.017,1552932004,"201051344000917","174011545737251",31.11,29.50,0,328.52,429.52,254.8,244.0,1.211,1225443.8,1225443.8,19977,0,0,0,L,1122011218,1,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932017,298436.00
03/18/2019 14:00,2,9.121,ACTIVE,218.48,359.18,60.012,1552932004,"201051344000417","174011545737251",18.71,32.80,0,327.62,402.16,172.7,164.8,0.795,988736.6,988736.6,20196,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932017,298437.00
03/18/2019 14:00,2,8.215,ACTIVE,217.58,365.80,59.975,1552932004,"201051344000685","174011545737251",30.61,28.50,0,326.12,425.31,254.2,243.4,1.229,1229991.3,1229991.3,20187,0,0,0,L,1122011218,1,125.62,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932018,298438.00
03/18/2019 14:00,2,8.113,ACTIVE,220.06,365.80,60.006,1552932004,"201051344000651","174011545737251",30.95,26.30,0,324.32,428.01,254.2,243.4,1.153,1222563.0,1222563.0,20167,0,0,0,L,1122011218,1,126.53,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932019,298439.00
03/18/2019 14:00,2,8.088,ACTIVE,219.61,365.19,60.001,1552932004,"201051344000594","174011545737251",30.99,36.50,0,323.72,426.81,253.0,242.3,1.149,1236198.8,1236198.8,43999,0,0,0,L,1122011218,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932020,298440.00
03/18/2019 14:00,2,7.811,ACTIVE,222.10,369.40,60.012,1552932004,"201051344000469","174011545737251",32.26,17.30,0,332.73,428.61,254.0,243.3,1.167,1214739.2,1214739.2,12293,0,0,0,L,1122011218,1,125.17,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932021,298441.00
03/18/2019 14:00,2,7.930,ACTIVE,219.84,367.60,60.017,1552932004,"201051344000585","174011545737251",31.65,27.80,0,330.63,428.91,253.8,243.0,1.176,1235358.0,1235358.0,20223,0,0,0,L,1122011218,1,125.62,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932022,298442.00
03/18/2019 14:00,2,7.773,ALERT,222.55,369.40,60.006,1552932004,"201051344000853","174011545737251",32.38,24.00,0,305.68,519.99,254.3,243.5,1.145,1238044.3,1238044.3,11888,0,0,0,L,1122011218,1,125.85,126.30,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932024,298443.00
03/18/2019 14:00,2,8.158,ACTIVE,218.03,364.59,59.980,1552932004,"201051344001145","174011545737251",30.85,28.80,0,325.52,427.11,254.9,244.1,1.158,1238283.2,1238283.2,20140,0,0,0,L,1122011218,1,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932025,298444.00
03/18/2019 14:00,2,8.227,ACTIVE,218.93,365.19,60.049,1552932004,"201051344000438","174011545737251",30.57,31.00,0,326.42,425.31,254.4,243.6,1.184,1230944.8,1230944.8,20179,0,0,0,L,1122011218,1,125.85,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932026,298445.00
03/18/2019 14:00,2,8.111,ACTIVE,219.39,365.49,60.006,1552932004,"201051344001135","174011545737251",30.97,30.00,0,326.42,432.22,254.3,243.6,1.118,1217978.7,1217978.7,20131,0,0,0,L,1122011218,1,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932027,298446.00
03/18/2019 14:00,2,7.791,ALERT,221.87,369.10,60.033,1552932004,"201051344000983","174011545737251",32.16,22.30,0,305.98,522.99,253.2,242.4,1.167,1236273.5,1236273.5,11894,0,0,0,L,1122011218,1,125.62,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932028,298447.00
03/18/2019 14:00,2,7.992,ACTIVE,219.61,365.19,60.033,1552932004,"201051344001203","174011545737251",31.47,30.80,0,329.43,427.71,254.8,244.0,1.167,1225579.4,1225579.4,20182,0,0,0,L,1122011218,1,126.30,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932029,298448.00
03/18/2019 14:00,2,8.078,ACTIVE,217.80,364.59,60.022,1552932004,"201051344001230","174011545737251",31.09,32.00,0,326.72,424.71,254.0,243.2,1.158,1222776.8,1222776.8,19993,0,0,0,L,1122011218,1,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932030,298449.00
03/18/2019 14:00,2,8.146,ACTIVE,218.26,363.69,60.022,1552932004,"201051344000646","174011545737251",30.83,32.40,0,324.32,428.01,254.1,243.4,1.171,1215803.9,1215803.9,20151,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932031,298450.00
03/18/2019 14:00,2,8.029,ACTIVE,220.74,366.10,60.012,1552932004,"201051344000867","174011545737251",31.25,26.80,0,321.31,425.91,253.4,242.6,1.149,1213809.4,1213809.4,44072,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932032,298451.00
03/18/2019 14:00,2,8.125,ACTIVE,220.52,367.60,59.985,1552932004,"201051344000633","174011545737251",30.93,32.60,0,327.32,431.32,254.0,243.2,1.176,1212582.2,1212582.2,44124,0,0,0,L,1122011218,1,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932033,298452.00
03/18/2019 14:00,2,8.119,ACTIVE,218.48,363.99,60.054,1552932004,"201051344000955","174011545737251",30.87,35.00,0,325.82,428.01,253.4,242.7,1.167,1235372.6,1235372.6,20171,0,0,0,L,1122011218,1,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932034,298453.00
03/18/2019 14:00,2,8.035,ACTIVE,221.42,370.00,60.028,1552932004,"201051344000648","174011545737251",31.29,24.50,0,325.22,431.92,254.0,243.3,1.158,1226412.5,1226412.5,43630,0,0,0,L,1122011218,1,124.72,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932035,298454.00
03/18/2019 14:00,2,7.895,ALERT,221.42,369.10,60.043,1552932004,"201051344000645","174011545737251",31.57,23.50,0,305.08,530.21,251.9,241.2,1.149,1231029.9,1231029.9,43590,0,0,0,L,1122011218,1,125.40,126.07,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932037,298455.00
03/18/2019 14:00,2,7.676,ALERT,221.64,370.30,60.012,1552932004,"201051344000569","174011545737251",32.62,21.50,0,306.28,522.39,253.0,242.3,1.176,1246990.3,1246990.3,11812,0,0,0,L,1122011218,1,124.94,126.07,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932039,298456.00
03/18/2019 14:00,2,7.572,ALERT,221.87,376.01,60.017,1552932004,"179051228000119","174011545737251",32.60,27.50,0,305.98,529.91,250.3,239.6,1.184,34551.8,34551.8,11887,0,0,0,L,46974696,1,125.40,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932041,298457.00
03/18/2019 14:15,2,8.154,ACTIVE,222.77,371.21,60.038,1552932904,"201051344000579","174011545737251",30.81,29.50,0,336.04,429.82,253.8,243.0,1.167,1246879.2,1246879.2,12263,0,0,0,L,1122011218,1,126.07,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932905,298458.00
03/18/2019 14:15,2,7.990,ACTIVE,220.06,364.29,60.001,1552932904,"201051344001025","174011545737251",31.41,33.30,0,329.13,425.31,253.4,242.7,1.092,1229375.3,1229375.3,20184,0,0,0,L,1122011218,1,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932906,298459.00
03/18/2019 14:15,2,8.025,ACTIVE,220.06,368.80,60.033,1552932904,"201051344001093","174011545737251",31.35,26.80,0,332.13,424.41,254.8,244.0,1.158,1213562.3,1213562.3,20203,0,0,0,L,1122011218,1,126.07,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932907,298460.00
03/18/2019 14:15,2,7.902,ACTIVE,222.55,369.40,60.038,1552932904,"201051344000458","174011545737251",31.79,26.80,0,336.64,428.31,253.8,243.1,1.127,1230196.3,1230196.3,12002,0,0,0,L,1122011218,1,126.07,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932908,298461.00
03/18/2019 14:15,2,8.182,ACTIVE,218.48,365.80,60.012,1552932904,"201051344000890","174011545737251",30.69,35.20,0,330.63,424.11,254.4,243.6,1.162,1228099.5,1228099.5,20132,0,0,0,L,1122011218,1,125.62,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932909,298462.00
03/18/2019 14:15,2,9.703,ACTIVE,222.55,365.80,60.033,1552932904,"201051344000988","174011545737251",18.61,21.30,0,338.14,408.48,182.9,174.6,0.822,953606.5,953606.5,12351,0,0,0,L,1122011218,1,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932910,298463.00
03/18/2019 14:15,2,8.193,ACTIVE,220.29,371.81,60.033,1552932904,"201051344000582","174011545737251",30.73,27.00,0,330.63,425.61,254.8,244.0,1.158,1207557.3,1207557.3,20104,0,0,0,L,1122011218,1,126.30,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932911,298464.00
03/18/2019 14:15,2,7.871,ACTIVE,220.97,366.40,60.033,1552932904,"201051344000868","174011545737251",31.93,21.80,0,330.33,426.81,254.3,243.5,1.092,1215260.4,1215260.4,44052,0,0,0,L,1122011218,1,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932911,298465.00
03/18/2019 14:15,2,7.947,ACTIVE,222.55,369.70,60.028,1552932904,"201051344000576","174011545737251",31.69,23.00,0,336.04,429.22,254.8,244.0,1.153,1233497.6,1233497.6,16088,0,0,0,L,1122011218,1,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932912,298466.00
03/18/2019 14:15,2,8.094,ACTIVE,222.77,367.60,60.001,1552932904,"201051344001158","174011545737251",31.01,25.00,0,336.34,428.91,253.3,242.6,1.171,1210684.4,1210684.4,12310,0,0,0,L,1122011218,1,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932913,298467.00
03/18/2019 14:15,2,8.039,ACTIVE,219.84,364.59,60.006,1552932904,"201051344000917","174011545737251",31.13,31.50,0,331.83,423.81,252.9,242.2,1.176,1225503.8,1225503.8,19978,0,0,0,L,1122011218,1,125.85,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932914,298468.00
03/18/2019 14:15,2,9.109,ACTIVE,218.93,360.99,60.017,1552932904,"201051344000417","174011545737251",18.59,33.00,0,317.70,400.66,171.5,163.6,0.800,988777.0,988777.0,20197,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932915,298469.00
03/18/2019 14:15,2,8.203,ACTIVE,218.26,367.90,60.028,1552932904,"201051344000685","174011545737251",30.65,28.50,0,333.33,424.11,254.2,243.4,1.211,1230051.4,1230051.4,20188,0,0,0,L,1122011218,1,125.85,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932916,298470.00
03/18/2019 14:15,2,8.006,ACTIVE,220.29,369.10,60.065,1552932904,"201051344000651","174011545737251",31.09,27.50,0,331.53,423.50,252.1,241.4,1.149,1222623.1,1222623.1,20168,0,0,0,L,1122011218,1,126.75,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932917,298471.00
03/18/2019 14:15,2,8.100,ACTIVE,220.29,365.19,60.022,1552932904,"201051344000594","174011545737251",30.97,36.80,0,328.22,427.11,253.2,242.5,1.167,1236258.6,1236258.6,44000,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932918,298472.00
03/18/2019 14:15,2,7.775,ACTIVE,222.77,371.81,60.038,1552932904,"201051344000469","174011545737251",32.32,17.80,0,336.34,429.52,254.4,243.6,1.114,1214799.3,1214799.3,12294,0,0,0,L,1122011218,1,125.62,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932919,298473.00
03/18/2019 14:15,2,7.969,ACTIVE,220.29,368.50,60.043,1552932904,"201051344000585","174011545737251",31.59,28.30,0,331.23,423.50,254.5,243.7,1.131,1235418.1,1235418.1,20224,0,0,0,L,1122011218,1,125.85,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932920,298474.00
03/18/2019 14:15,2,7.641,ACTIVE,223.23,371.81,60.006,1552932904,"201051344000853","174011545737251",32.58,23.80,0,334.24,428.01,251.1,240.5,1.145,1238104.3,1238104.3,11890,0,0,0,L,1122011218,1,126.53,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932921,298475.00
03/18/2019 14:15,2,8.105,ACTIVE,218.48,367.30,60.017,1552932904,"201051344001145","174011545737251",30.93,29.30,0,332.43,424.11,253.9,243.1,1.158,1238343.2,1238343.2,20141,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932922,298476.00
03/18/2019 14:15,2,8.197,ACTIVE,219.39,365.80,60.070,1552932904,"201051344000438","174011545737251",30.61,30.50,0,333.03,425.61,253.8,243.1,1.171,1231004.8,1231004.8,20180,0,0,0,L,1122011218,1,126.07,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932923,298477.00
03/18/2019 14:15,2,8.154,ACTIVE,219.84,364.89,60.054,1552932904,"201051344001135","174011545737251",30.89,31.50,0,330.63,426.51,254.8,244.0,1.131,1218038.7,1218038.7,20132,0,0,0,L,1122011218,1,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932924,298478.00
03/18/2019 14:15,2,7.785,ACTIVE,222.55,369.10,60.028,1552932904,"201051344000983","174011545737251",32.22,22.50,0,334.84,428.91,253.6,242.9,1.180,1236333.6,1236333.6,11896,0,0,0,L,1122011218,1,126.07,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932925,298479.00
03/18/2019 14:15,2,8.016,ACTIVE,220.06,367.30,60.028,1552932904,"201051344001203","174011545737251",31.45,31.50,0,333.03,423.81,254.2,243.4,1.153,1225639.3,1225639.3,20183,0,0,0,L,1122011218,1,126.75,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932926,298480.00
03/18/2019 14:15,2,8.072,ACTIVE,218.26,364.59,60.075,1552932904,"201051344001230","174011545737251",31.13,31.80,0,327.62,423.20,254.1,243.3,1.162,1222836.7,1222836.7,19994,0,0,0,L,1122011218,1,125.62,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932927,298481.00
03/18/2019 14:15,2,8.166,ACTIVE,218.71,366.70,60.033,1552932904,"201051344000646","174011545737251",30.79,32.40,0,330.63,426.21,254.3,243.5,1.176,1215863.8,1215863.8,20152,0,0,0,L,1122011218,1,125.85,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932927,298482.00
03/18/2019 14:15,2,8.014,ACTIVE,221.19,364.29,59.985,1552932904,"201051344000867","174011545737251",31.27,27.00,0,329.13,425.01,253.2,242.5,1.153,1213869.2,1213869.2,44073,0,0,0,L,1122011218,1,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932928,298483.00
03/18/2019 14:15,2,8.127,ACTIVE,221.19,368.80,60.038,1552932904,"201051344000633","174011545737251",30.91,33.30,0,329.73,429.52,254.1,243.3,1.189,1212642.0,1212642.0,44125,0,0,0,L,1122011218,1,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932929,298484.00
03/18/2019 14:15,2,8.172,ACTIVE,218.71,367.00,60.033,1552932904,"201051344000955","174011545737251",30.71,34.30,0,331.23,423.81,254.0,243.3,1.176,1235432.5,1235432.5,20172,0,0,0,L,1122011218,1,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932930,298485.00
03/18/2019 14:15,2,8.047,ACTIVE,221.87,369.40,60.033,1552932904,"201051344000648","174011545737251",31.27,24.50,0,334.54,428.91,254.7,243.9,1.140,1226472.5,1226472.5,43631,0,0,0,L,1122011218,1,125.17,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932931,298486.00
03/18/2019 14:15,2,7.945,ACTIVE,222.10,368.20,60.059,1552932904,"201051344000645","174011545737251",31.55,24.30,0,335.44,427.71,253.8,243.0,1.131,1231090.0,1231090.0,43592,0,0,0,L,1122011218,1,125.85,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932932,298487.00
03/18/2019 14:15,2,7.627,ACTIVE,222.32,371.21,60.038,1552932904,"201051344000569","174011545737251",32.68,22.50,0,334.54,429.22,251.7,241.0,1.140,1247050.0,1247050.0,11814,0,0,0,L,1122011218,1,125.40,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932933,298488.00
03/18/2019 14:15,2,7.707,ACTIVE,222.10,374.51,60.028,1552932904,"179051228000119","174011545737251",32.46,29.00,0,334.24,429.82,253.3,242.5,1.180,34611.6,34611.6,11889,0,0,0,L,46974696,1,125.62,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552932934,298489.00
03/18/2019 14:30,2,8.309,ACTIVE,223.00,371.81,60.043,1552933805,"201051344000579","174011545737251",30.24,29.80,0,337.84,429.22,254.0,243.2,1.149,1246940.0,1246940.0,12264,0,0,0,L,1122011218,1,126.07,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933806,298490.00
03/18/2019 14:30,2,8.145,ACTIVE,220.29,366.10,60.043,1552933805,"201051344001025","174011545737251",30.83,34.50,0,325.82,425.31,254.1,243.3,1.131,1229436.0,1229436.0,20185,0,0,0,L,1122011218,1,126.07,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933807,298491.00
03/18/2019 14:30,2,8.139,ACTIVE,220.52,370.30,60.038,1552933805,"201051344001093","174011545737251",30.93,27.50,0,331.83,423.50,254.4,243.6,1.145,1213623.0,1213623.0,20204,0,0,0,L,1122011218,1,126.30,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933808,298492.00
03/18/2019 14:30,2,8.076,ACTIVE,222.77,370.00,60.049,1552933805,"201051344000458","174011545737251",31.11,27.30,0,336.94,428.91,254.3,243.6,1.153,1230257.1,1230257.1,12003,0,0,0,L,1122011218,1,126.07,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933809,298493.00
03/18/2019 14:30,2,8.400,ACTIVE,218.93,365.19,60.043,1552933805,"201051344000890","174011545737251",29.92,35.00,0,333.33,425.01,254.3,243.5,1.158,1228160.2,1228160.2,20133,0,0,0,L,1122011218,1,125.85,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933810,298494.00
