ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 14:30,2,9.307,ACTIVE,223.00,369.10,60.070,1552933805,"201051344000988","174011545737251",18.85,21.50,0,342.05,408.18,177.7,169.6,0.800,953649.5,953649.5,12352,0,0,0,L,1122011218,1,125.85,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933811,298495.00
03/18/2019 14:30,2,8.354,ACTIVE,220.74,372.41,60.038,1552933805,"201051344000582","174011545737251",30.06,27.80,0,330.63,426.21,254.2,243.4,1.149,1207618.0,1207618.0,20105,0,0,0,L,1122011218,1,126.53,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933812,298496.00
03/18/2019 14:30,2,8.006,ACTIVE,220.97,367.30,60.049,1552933805,"201051344000868","174011545737251",31.43,22.50,0,330.93,423.20,254.4,243.6,1.162,1215321.2,1215321.2,44053,0,0,0,L,1122011218,1,124.94,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933813,298497.00
03/18/2019 14:30,2,8.078,ACTIVE,222.55,368.50,60.075,1552933805,"201051344000576","174011545737251",31.17,24.30,0,337.84,429.22,254.5,243.7,1.193,1233558.3,1233558.3,16089,0,0,0,L,1122011218,1,126.07,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933813,298498.00
03/18/2019 14:30,2,8.266,ACTIVE,223.00,370.00,60.022,1552933805,"201051344001158","174011545737251",30.40,26.00,0,337.84,429.22,254.0,243.3,1.149,1210745.2,1210745.2,12311,0,0,0,L,1122011218,1,125.85,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933814,298499.00
03/18/2019 14:30,2,8.189,ACTIVE,220.52,365.80,60.054,1552933805,"201051344000917","174011545737251",30.63,31.00,0,331.83,423.20,253.7,243.0,1.193,1225564.6,1225564.6,19979,0,0,0,L,1122011218,1,126.30,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933815,298500.00
03/18/2019 14:30,2,9.012,ACTIVE,219.39,359.48,60.043,1552933805,"201051344000417","174011545737251",18.29,33.80,0,337.54,400.06,167.1,159.3,0.773,988817.2,988817.2,20198,0,0,0,L,1122011218,1,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933816,298501.00
03/18/2019 14:30,2,8.385,ACTIVE,218.93,366.40,60.049,1552933805,"201051344000685","174011545737251",29.98,29.30,0,333.93,423.81,254.6,243.8,1.220,1230112.1,1230112.1,20189,0,0,0,L,1122011218,1,126.30,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933817,298502.00
03/18/2019 14:30,2,8.311,ACTIVE,220.97,369.40,60.043,1552933805,"201051344000651","174011545737251",30.22,29.00,0,331.53,422.60,254.0,243.3,1.145,1222683.8,1222683.8,20169,0,0,0,L,1122011218,1,126.98,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933818,298503.00
03/18/2019 14:30,2,8.146,ACTIVE,220.29,365.49,60.043,1552933805,"201051344000594","174011545737251",30.61,37.00,0,328.82,427.41,251.8,241.2,1.180,1236318.9,1236318.9,44001,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933819,298504.00
03/18/2019 14:30,2,7.928,ACTIVE,223.00,372.71,60.049,1552933805,"201051344000469","174011545737251",31.75,18.30,0,337.24,429.22,254.3,243.5,1.189,1214860.1,1214860.1,12295,0,0,0,L,1122011218,1,125.62,127.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933820,298505.00
03/18/2019 14:30,2,8.127,ACTIVE,220.74,367.30,60.049,1552933805,"201051344000585","174011545737251",30.97,29.30,0,330.33,422.60,254.5,243.7,1.149,1235478.8,1235478.8,20225,0,0,0,L,1122011218,1,126.07,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933821,298506.00
03/18/2019 14:30,2,7.898,ACTIVE,223.23,373.91,60.054,1552933805,"201051344000853","174011545737251",31.85,25.50,0,336.94,428.31,254.4,243.6,1.153,1238165.1,1238165.1,11891,0,0,0,L,1122011218,1,126.53,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933822,298507.00
03/18/2019 14:30,2,8.291,ACTIVE,219.16,369.10,60.049,1552933805,"201051344001145","174011545737251",30.32,31.00,0,334.54,425.01,254.3,243.5,1.162,1238403.9,1238403.9,20142,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933823,298508.00
03/18/2019 14:30,2,8.449,ACTIVE,220.06,371.21,60.043,1552933805,"201051344000438","174011545737251",29.76,32.00,0,333.33,425.61,254.3,243.5,1.167,1231065.5,1231065.5,20181,0,0,0,L,1122011218,1,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933824,298509.00
03/18/2019 14:30,2,8.320,ACTIVE,220.29,369.10,60.043,1552933805,"201051344001135","174011545737251",30.20,33.00,0,332.13,424.41,254.3,243.5,1.123,1218099.4,1218099.4,20133,0,0,0,L,1122011218,1,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933825,298510.00
03/18/2019 14:30,2,7.979,ACTIVE,222.77,371.51,60.038,1552933805,"201051344000983","174011545737251",31.51,24.80,0,335.74,429.22,254.0,243.2,1.158,1236394.4,1236394.4,11897,0,0,0,L,1122011218,1,126.07,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933826,298511.00
03/18/2019 14:30,2,8.131,ACTIVE,220.97,367.30,60.065,1552933805,"201051344001203","174011545737251",30.91,32.60,0,333.03,422.90,254.2,243.4,1.184,1225700.0,1225700.0,20184,0,0,0,L,1122011218,1,126.98,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933827,298512.00
03/18/2019 14:30,2,8.178,ACTIVE,218.93,365.49,60.043,1552933805,"201051344001230","174011545737251",30.59,32.60,0,331.23,424.41,253.1,242.4,1.158,1222897.4,1222897.4,19995,0,0,0,L,1122011218,1,125.85,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933827,298513.00
03/18/2019 14:30,2,8.379,ACTIVE,219.16,366.70,60.033,1552933805,"201051344000646","174011545737251",30.00,32.60,0,330.33,425.91,254.2,243.5,1.189,1215924.5,1215924.5,20153,0,0,0,L,1122011218,1,126.07,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933828,298514.00
03/18/2019 14:30,2,8.080,ACTIVE,221.42,366.70,60.038,1552933805,"201051344000867","174011545737251",30.85,28.30,0,328.52,424.71,252.6,241.9,1.123,1213929.7,1213929.7,44074,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933829,298515.00
03/18/2019 14:30,2,8.268,ACTIVE,221.19,368.50,60.043,1552933805,"201051344000633","174011545737251",30.42,35.20,0,331.23,428.01,254.1,243.3,1.180,1212702.6,1212702.6,44126,0,0,0,L,1122011218,1,125.62,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933830,298516.00
03/18/2019 14:30,2,8.375,ACTIVE,219.39,366.40,60.049,1552933805,"201051344000955","174011545737251",29.98,35.20,0,335.74,424.11,254.2,243.5,1.184,1235493.3,1235493.3,20173,0,0,0,L,1122011218,1,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933831,298517.00
03/18/2019 14:30,2,8.174,ACTIVE,221.87,370.30,60.049,1552933805,"201051344000648","174011545737251",30.73,26.30,0,333.03,428.91,254.2,243.4,1.162,1226533.3,1226533.3,43632,0,0,0,L,1122011218,1,125.17,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933832,298518.00
03/18/2019 14:30,2,8.143,ACTIVE,222.32,370.60,60.059,1552933805,"201051344000645","174011545737251",30.91,25.30,0,337.84,428.01,254.6,243.8,1.131,1231150.8,1231150.8,43593,0,0,0,L,1122011218,1,126.07,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933833,298519.00
03/18/2019 14:30,2,7.846,ACTIVE,222.77,370.00,60.006,1552933805,"201051344000569","174011545737251",32.05,22.80,0,334.24,428.91,254.1,243.3,1.136,1247110.8,1247110.8,11815,0,0,0,L,1122011218,1,125.62,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933834,298520.00
03/18/2019 14:30,2,7.861,ACTIVE,222.55,377.22,60.038,1552933805,"179051228000119","174011545737251",31.99,29.80,0,333.33,427.71,253.8,243.1,1.193,34672.4,34672.4,11890,0,0,0,L,46974696,1,125.85,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552933835,298521.00
03/18/2019 14:45,2,8.260,ACTIVE,223.00,370.00,60.022,1552934704,"201051344000579","174011545737251",30.38,29.30,0,339.65,429.52,253.7,242.9,1.189,1247000.7,1247000.7,12265,0,0,0,L,1122011218,1,126.07,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934705,298522.00
03/18/2019 14:45,2,8.107,ACTIVE,220.74,366.70,60.033,1552934704,"201051344001025","174011545737251",30.99,35.00,0,330.03,424.11,254.0,243.2,1.114,1229496.6,1229496.6,20186,0,0,0,L,1122011218,1,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934706,298523.00
03/18/2019 14:45,2,8.105,ACTIVE,220.74,370.30,60.033,1552934704,"201051344001093","174011545737251",30.99,27.00,0,331.83,424.71,254.2,243.4,1.145,1213683.8,1213683.8,20205,0,0,0,L,1122011218,1,126.53,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934707,298524.00
03/18/2019 14:45,2,8.035,ACTIVE,223.00,370.90,60.028,1552934704,"201051344000458","174011545737251",31.31,28.50,0,339.65,428.01,254.3,243.5,1.149,1230317.9,1230317.9,12004,0,0,0,L,1122011218,1,126.07,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934708,298525.00
03/18/2019 14:45,2,8.363,ACTIVE,219.16,366.10,60.043,1552934704,"201051344000890","174011545737251",30.02,34.80,0,335.14,426.21,254.2,243.4,1.171,1228220.9,1228220.9,20134,0,0,0,L,1122011218,1,126.07,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934709,298526.00
03/18/2019 14:45,2,9.234,ACTIVE,223.00,365.80,60.028,1552934704,"201051344000988","174011545737251",18.79,21.80,0,342.05,407.27,175.7,167.7,0.787,953691.7,953691.7,12353,0,0,0,L,1122011218,1,125.85,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934710,298527.00
03/18/2019 14:45,2,8.338,ACTIVE,220.74,371.21,60.081,1552934704,"201051344000582","174011545737251",30.14,28.00,0,331.53,429.82,254.3,243.5,1.149,1207678.8,1207678.8,20106,0,0,0,L,1122011218,1,126.53,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934711,298528.00
03/18/2019 14:45,2,7.969,ACTIVE,221.19,368.20,60.028,1552934704,"201051344000868","174011545737251",31.53,22.30,0,331.53,426.51,254.3,243.5,1.105,1215381.9,1215381.9,44054,0,0,0,L,1122011218,1,124.94,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934712,298529.00
03/18/2019 14:45,2,8.031,ACTIVE,222.77,370.30,60.033,1552934704,"201051344000576","174011545737251",31.29,24.30,0,334.24,429.22,254.0,243.2,1.171,1233619.1,1233619.1,16090,0,0,0,L,1122011218,1,126.07,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934713,298530.00
03/18/2019 14:45,2,8.305,ACTIVE,223.23,372.71,60.033,1552934704,"201051344001158","174011545737251",30.32,25.80,0,338.44,428.91,254.7,243.9,1.176,1210805.9,1210805.9,12312,0,0,0,L,1122011218,1,126.07,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934714,298531.00
03/18/2019 14:45,2,8.197,ACTIVE,220.74,369.40,60.043,1552934704,"201051344000917","174011545737251",30.67,31.00,0,331.23,426.51,254.4,243.7,1.184,1225625.3,1225625.3,19980,0,0,0,L,1122011218,1,126.30,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934715,298532.00
03/18/2019 14:45,2,8.818,ACTIVE,219.61,361.59,60.038,1552934704,"201051344000417","174011545737251",18.53,33.30,0,337.84,401.56,165.4,157.8,0.760,988857.0,988857.0,20199,0,0,0,L,1122011218,1,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934716,298533.00
03/18/2019 14:45,2,8.387,ACTIVE,219.16,368.50,60.043,1552934704,"201051344000685","174011545737251",30.00,30.00,0,335.14,430.42,254.4,243.6,1.237,1230172.9,1230172.9,20190,0,0,0,L,1122011218,1,126.53,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934717,298534.00
03/18/2019 14:45,2,8.270,ACTIVE,220.97,370.30,60.017,1552934704,"201051344000651","174011545737251",30.36,27.80,0,332.73,427.71,254.0,243.3,1.140,1222744.5,1222744.5,20170,0,0,0,L,1122011218,1,126.98,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934717,298535.00
03/18/2019 14:45,2,8.297,ACTIVE,220.74,365.80,60.038,1552934704,"201051344000594","174011545737251",30.34,36.80,0,328.52,426.21,254.1,243.3,1.153,1236379.3,1236379.3,44002,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934718,298536.00
03/18/2019 14:45,2,7.914,ACTIVE,223.23,372.41,60.033,1552934704,"201051344000469","174011545737251",31.77,19.00,0,333.33,428.91,254.2,243.4,1.162,1214920.9,1214920.9,12296,0,0,0,L,1122011218,1,125.85,127.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934719,298537.00
03/18/2019 14:45,2,8.115,ACTIVE,220.97,369.70,60.033,1552934704,"201051344000585","174011545737251",31.05,29.30,0,331.53,427.71,254.6,243.8,1.162,1235539.6,1235539.6,20226,0,0,0,L,1122011218,1,126.30,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934720,298538.00
03/18/2019 14:45,2,7.873,ACTIVE,223.68,372.41,60.033,1552934704,"201051344000853","174011545737251",31.97,25.50,0,337.24,428.01,254.4,243.6,1.180,1238225.8,1238225.8,11892,0,0,0,L,1122011218,1,126.75,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934721,298539.00
03/18/2019 14:45,2,8.271,ACTIVE,219.16,365.49,60.001,1552934704,"201051344001145","174011545737251",30.30,30.00,0,329.13,427.11,253.6,242.8,1.127,1238464.7,1238464.7,20143,0,0,0,L,1122011218,1,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934722,298540.00
03/18/2019 14:45,2,8.459,ACTIVE,220.06,370.00,60.059,1552934704,"201051344000438","174011545737251",29.68,32.20,0,332.13,431.62,254.2,243.4,1.158,1231126.2,1231126.2,20182,0,0,0,L,1122011218,1,126.53,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934723,298541.00
03/18/2019 14:45,2,8.320,ACTIVE,220.52,369.10,60.028,1552934704,"201051344001135","174011545737251",30.22,31.80,0,332.13,430.12,254.5,243.7,1.140,1218160.1,1218160.1,20134,0,0,0,L,1122011218,1,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934724,298542.00
03/18/2019 14:45,2,7.947,ACTIVE,223.00,372.11,60.028,1552934704,"201051344000983","174011545737251",31.65,24.00,0,338.74,428.61,254.3,243.6,1.145,1236455.1,1236455.1,11898,0,0,0,L,1122011218,1,126.07,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934725,298543.00
03/18/2019 14:45,2,8.146,ACTIVE,220.97,368.50,60.038,1552934704,"201051344001203","174011545737251",30.87,33.30,0,333.03,428.91,254.9,244.1,1.149,1225760.8,1225760.8,20185,0,0,0,L,1122011218,1,127.20,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934726,298544.00
03/18/2019 14:45,2,8.195,ACTIVE,219.16,366.40,60.033,1552934704,"201051344001230","174011545737251",30.53,31.80,0,335.14,424.71,253.1,242.4,1.149,1222958.1,1222958.1,19996,0,0,0,L,1122011218,1,125.85,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934727,298545.00
03/18/2019 14:45,2,8.350,ACTIVE,219.39,367.90,60.017,1552934704,"201051344000646","174011545737251",29.98,33.00,0,332.73,425.61,253.2,242.5,1.180,1215985.2,1215985.2,20154,0,0,0,L,1122011218,1,126.07,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934728,298546.00
03/18/2019 14:45,2,8.047,ACTIVE,221.42,367.90,60.022,1552934704,"201051344000867","174011545737251",30.81,27.80,0,331.83,429.22,250.9,240.2,1.123,1213990.2,1213990.2,44075,0,0,0,L,1122011218,1,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934729,298547.00
03/18/2019 14:45,2,8.270,ACTIVE,221.42,369.40,60.022,1552934704,"201051344000633","174011545737251",30.30,35.20,0,334.24,428.61,253.7,242.9,1.167,1212763.1,1212763.1,44127,0,0,0,L,1122011218,1,125.62,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934730,298548.00
03/18/2019 14:45,2,8.480,ACTIVE,219.39,367.00,60.049,1552934704,"201051344000955","174011545737251",29.64,34.30,0,335.14,425.61,254.3,243.6,1.149,1235554.0,1235554.0,20174,0,0,0,L,1122011218,1,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934731,298549.00
03/18/2019 14:45,2,8.088,ACTIVE,222.10,370.00,60.033,1552934704,"201051344000648","174011545737251",30.81,26.00,0,339.65,429.82,252.7,241.9,1.162,1226594.0,1226594.0,43633,0,0,0,L,1122011218,1,125.17,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934731,298550.00
03/18/2019 14:45,2,8.117,ACTIVE,222.55,372.71,60.022,1552934704,"201051344000645","174011545737251",30.93,25.50,0,337.24,428.91,254.8,244.0,1.136,1231211.5,1231211.5,43594,0,0,0,L,1122011218,1,126.07,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934732,298551.00
03/18/2019 14:45,2,7.838,ACTIVE,222.77,370.30,60.033,1552934704,"201051344000569","174011545737251",32.08,22.80,0,339.04,429.82,254.3,243.5,1.158,1247171.5,1247171.5,11816,0,0,0,L,1122011218,1,125.62,126.98,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934733,298552.00
03/18/2019 14:45,2,7.834,ACTIVE,222.77,377.52,60.033,1552934704,"179051228000119","174011545737251",32.03,30.00,0,336.94,426.81,254.2,243.4,1.193,34733.2,34733.2,11891,0,0,0,L,46974696,1,125.85,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552934734,298553.00
03/18/2019 15:00,2,8.305,ACTIVE,223.45,373.91,59.990,1552935604,"201051344000579","174011545737251",30.28,28.80,0,340.25,428.91,254.4,243.6,1.153,1247061.5,1247061.5,12266,0,0,0,L,1122011218,1,126.30,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935605,298554.00
03/18/2019 15:00,2,8.141,ACTIVE,220.52,363.99,59.990,1552935604,"201051344001025","174011545737251",30.81,36.00,0,330.63,423.81,253.6,242.8,1.127,1229557.3,1229557.3,20187,0,0,0,L,1122011218,1,126.07,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935606,298555.00
03/18/2019 15:00,2,8.232,ACTIVE,220.97,370.00,60.001,1552935604,"201051344001093","174011545737251",30.53,28.00,0,330.93,422.90,254.3,243.5,1.145,1213744.6,1213744.6,20206,0,0,0,L,1122011218,1,126.75,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935607,298556.00
03/18/2019 15:00,2,8.035,ACTIVE,223.00,371.51,60.006,1552935604,"201051344000458","174011545737251",31.29,28.50,0,339.34,429.52,254.3,243.5,1.153,1230378.7,1230378.7,12005,0,0,0,L,1122011218,1,126.07,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935608,298557.00
03/18/2019 15:00,2,8.654,ACTIVE,219.39,367.60,59.980,1552935604,"201051344000890","174011545737251",29.02,34.80,0,333.33,425.31,254.4,243.6,1.162,1228281.7,1228281.7,20135,0,0,0,L,1122011218,1,126.30,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935609,298558.00
03/18/2019 15:00,2,8.992,ACTIVE,223.00,365.49,59.996,1552935604,"201051344000988","174011545737251",19.12,21.50,0,342.65,406.07,174.1,166.1,0.778,953733.1,953733.1,12354,0,0,0,L,1122011218,1,125.85,126.98,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935610,298559.00
03/18/2019 15:00,2,8.559,ACTIVE,220.97,373.31,60.006,1552935604,"201051344000582","174011545737251",29.34,28.00,0,331.83,425.31,254.2,243.4,1.153,1207739.6,1207739.6,20107,0,0,0,L,1122011218,1,126.53,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935611,298560.00
03/18/2019 15:00,2,7.920,ACTIVE,221.42,367.60,59.996,1552935604,"201051344000868","174011545737251",31.59,21.50,0,330.33,425.61,253.1,242.3,1.123,1215442.7,1215442.7,44055,0,0,0,L,1122011218,1,125.17,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935612,298561.00
03/18/2019 15:00,2,8.004,ACTIVE,223.00,372.41,59.975,1552935604,"201051344000576","174011545737251",31.35,24.00,0,338.44,429.52,254.0,243.3,1.158,1233679.9,1233679.9,16091,0,0,0,L,1122011218,1,126.07,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935613,298562.00
03/18/2019 15:00,2,8.271,ACTIVE,223.23,372.11,60.001,1552935604,"201051344001158","174011545737251",30.38,25.80,0,339.34,429.52,254.3,243.5,1.158,1210866.7,1210866.7,12313,0,0,0,L,1122011218,1,125.85,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935614,298563.00
03/18/2019 15:00,2,8.232,ACTIVE,220.52,367.30,60.001,1552935604,"201051344000917","174011545737251",30.38,32.40,0,333.03,423.20,253.5,242.7,1.184,1225686.1,1225686.1,19981,0,0,0,L,1122011218,1,126.30,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935615,298564.00
03/18/2019 15:00,2,8.447,ACTIVE,219.61,359.78,59.964,1552935604,"201051344000417","174011545737251",19.06,32.80,0,338.14,398.86,163.1,155.5,0.756,988896.0,988896.0,20200,0,0,0,L,1122011218,1,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935615,298565.00
03/18/2019 15:00,2,8.514,ACTIVE,218.93,369.40,60.022,1552935604,"201051344000685","174011545737251",29.52,29.50,0,334.84,424.41,254.4,243.6,1.215,1230233.7,1230233.7,20191,0,0,0,L,1122011218,1,126.30,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935616,298566.00
03/18/2019 15:00,2,8.389,ACTIVE,221.19,370.90,59.980,1552935604,"201051344000651","174011545737251",30.00,28.50,0,333.03,426.81,254.3,243.6,1.136,1222805.3,1222805.3,20171,0,0,0,L,1122011218,1,127.20,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935617,298567.00
03/18/2019 15:00,2,8.174,ACTIVE,220.52,367.00,60.006,1552935604,"201051344000594","174011545737251",30.53,37.00,0,330.03,425.91,252.1,241.4,1.153,1236439.7,1236439.7,44003,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935618,298568.00
03/18/2019 15:00,2,7.914,ACTIVE,223.23,372.11,60.012,1552935604,"201051344000469","174011545737251",31.81,18.00,0,337.84,429.52,254.9,244.1,1.158,1214981.7,1214981.7,12297,0,0,0,L,1122011218,1,125.62,127.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935619,298569.00
03/18/2019 15:00,2,8.082,ACTIVE,220.97,368.50,59.996,1552935604,"201051344000585","174011545737251",31.09,29.50,0,330.63,422.30,254.0,243.3,1.140,1235600.3,1235600.3,20227,0,0,0,L,1122011218,1,126.07,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935620,298570.00
03/18/2019 15:00,2,7.859,ACTIVE,223.45,372.71,60.006,1552935604,"201051344000853","174011545737251",32.01,25.80,0,338.14,428.31,253.9,243.2,1.153,1238286.6,1238286.6,11893,0,0,0,L,1122011218,1,126.53,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935621,298571.00
03/18/2019 15:00,2,8.334,ACTIVE,219.39,369.10,60.001,1552935604,"201051344001145","174011545737251",30.12,30.80,0,334.24,425.31,253.9,243.2,1.167,1238525.5,1238525.5,20144,0,0,0,L,1122011218,1,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935622,298572.00
03/18/2019 15:00,2,8.672,ACTIVE,220.29,369.40,60.001,1552935604,"201051344000438","174011545737251",28.84,32.20,0,333.93,424.71,253.2,242.5,1.158,1231186.9,1231186.9,20183,0,0,0,L,1122011218,1,126.53,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935623,298573.00
03/18/2019 15:00,2,8.395,ACTIVE,220.52,367.60,60.006,1552935604,"201051344001135","174011545737251",29.92,31.80,0,333.03,424.41,254.3,243.6,1.149,1218220.9,1218220.9,20135,0,0,0,L,1122011218,1,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935624,298574.00
03/18/2019 15:00,2,7.924,ACTIVE,223.00,370.90,59.969,1552935604,"201051344000983","174011545737251",31.71,24.00,0,337.84,429.22,253.9,243.2,1.158,1236515.9,1236515.9,11899,0,0,0,L,1122011218,1,126.07,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935625,298575.00
03/18/2019 15:00,2,8.170,ACTIVE,220.97,369.70,59.969,1552935604,"201051344001203","174011545737251",30.71,33.30,0,333.93,422.90,254.2,243.4,1.153,1225821.6,1225821.6,20186,0,0,0,L,1122011218,1,127.20,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935626,298576.00
03/18/2019 15:00,2,8.385,ACTIVE,218.71,365.49,60.006,1552935604,"201051344001230","174011545737251",29.92,32.00,0,334.84,424.71,253.9,243.1,1.162,1223018.9,1223018.9,19997,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935627,298577.00
03/18/2019 15:00,2,8.529,ACTIVE,219.39,366.40,60.006,1552935604,"201051344000646","174011545737251",29.44,32.60,0,333.33,425.91,254.3,243.5,1.145,1216046.0,1216046.0,20155,0,0,0,L,1122011218,1,126.07,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935628,298578.00
03/18/2019 15:00,2,8.145,ACTIVE,221.42,364.89,60.017,1552935604,"201051344000867","174011545737251",30.69,27.50,0,330.93,426.51,252.8,242.1,1.140,1214050.7,1214050.7,44076,0,0,0,L,1122011218,1,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935629,298579.00
03/18/2019 15:00,2,8.262,ACTIVE,221.42,367.90,60.001,1552935604,"201051344000633","174011545737251",30.32,34.50,0,332.43,428.01,253.1,242.4,1.184,1212823.7,1212823.7,44128,0,0,0,L,1122011218,1,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935630,298580.00
03/18/2019 15:00,2,8.670,ACTIVE,219.61,368.20,59.980,1552935604,"201051344000955","174011545737251",28.86,33.80,0,335.44,425.01,253.3,242.6,1.184,1235614.7,1235614.7,20175,0,0,0,L,1122011218,1,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935631,298581.00
03/18/2019 15:00,2,8.176,ACTIVE,222.10,370.90,60.012,1552935604,"201051344000648","174011545737251",30.69,25.00,0,339.95,429.22,254.0,243.2,1.158,1226654.8,1226654.8,43634,0,0,0,L,1122011218,1,125.40,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935631,298582.00
03/18/2019 15:00,2,8.090,ACTIVE,222.55,373.01,60.006,1552935604,"201051344000645","174011545737251",31.03,25.00,0,339.65,428.31,253.7,242.9,1.131,1231272.3,1231272.3,43595,0,0,0,L,1122011218,1,126.07,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935632,298583.00
03/18/2019 15:00,2,7.818,ACTIVE,222.55,371.51,60.001,1552935604,"201051344000569","174011545737251",32.12,23.50,0,338.14,429.22,254.1,243.3,1.162,1247232.3,1247232.3,11817,0,0,0,L,1122011218,1,125.40,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935633,298584.00
03/18/2019 15:00,2,7.854,ACTIVE,222.77,376.31,60.022,1552935604,"179051228000119","174011545737251",32.03,29.50,0,336.04,427.11,254.4,243.6,1.184,34753.4,34753.4,11892,0,0,0,L,46974696,1,126.07,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552935634,298585.00
03/18/2019 15:15,2,8.604,ACTIVE,223.00,372.41,60.017,1552936504,"201051344000579","174011545737251",28.59,30.50,0,339.95,429.22,249.1,238.5,1.131,1247122.1,1247122.1,12267,0,0,0,L,1122011218,1,125.85,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936505,298586.00
03/18/2019 15:15,2,8.584,ACTIVE,220.29,367.60,60.022,1552936504,"201051344001025","174011545737251",28.82,35.60,0,331.23,424.11,250.5,239.9,1.105,1229618.0,1229618.0,20188,0,0,0,L,1122011218,1,126.07,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936506,298587.00
03/18/2019 15:15,2,8.357,ACTIVE,220.52,367.30,60.028,1552936504,"201051344001093","174011545737251",29.18,28.00,0,332.73,423.81,246.9,236.4,1.105,1213805.1,1213805.1,20207,0,0,0,L,1122011218,1,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936507,298588.00
03/18/2019 15:15,2,8.465,ACTIVE,222.77,372.11,60.012,1552936504,"201051344000458","174011545737251",29.68,29.80,0,339.65,428.61,254.2,243.4,1.158,1230439.4,1230439.4,12006,0,0,0,L,1122011218,1,126.07,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936508,298589.00
03/18/2019 15:15,2,8.334,ACTIVE,219.16,367.30,60.022,1552936504,"201051344000890","174011545737251",28.78,35.20,0,335.74,425.01,242.8,232.5,1.118,1228341.4,1228341.4,20136,0,0,0,L,1122011218,1,126.07,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936509,298590.00
03/18/2019 15:15,2,8.721,ACTIVE,222.77,367.30,60.006,1552936504,"201051344000988","174011545737251",18.73,22.00,0,342.95,405.77,165.3,157.6,0.751,953773.8,953773.8,12355,0,0,0,L,1122011218,1,125.62,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936510,298591.00
03/18/2019 15:15,2,8.398,ACTIVE,220.74,371.51,60.022,1552936504,"201051344000582","174011545737251",28.63,29.00,0,332.43,425.31,243.4,233.0,1.092,1207799.4,1207799.4,20108,0,0,0,L,1122011218,1,126.53,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936511,298592.00
03/18/2019 15:15,2,8.363,ACTIVE,220.97,369.40,60.049,1552936504,"201051344000868","174011545737251",30.06,22.30,0,332.43,427.41,254.3,243.6,1.127,1215503.4,1215503.4,44056,0,0,0,L,1122011218,1,124.94,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936512,298593.00
03/18/2019 15:15,2,8.414,ACTIVE,222.55,373.91,60.022,1552936504,"201051344000576","174011545737251",29.82,25.00,0,339.04,429.52,254.2,243.4,1.171,1233740.7,1233740.7,16092,0,0,0,L,1122011218,1,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936512,298594.00
03/18/2019 15:15,2,8.602,ACTIVE,223.00,370.90,60.022,1552936504,"201051344001158","174011545737251",28.57,26.50,0,339.95,429.52,248.8,238.2,1.131,1210927.3,1210927.3,12314,0,0,0,L,1122011218,1,125.85,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936513,298595.00
03/18/2019 15:15,2,8.590,ACTIVE,220.52,370.00,60.012,1552936504,"201051344000917","174011545737251",28.47,32.40,0,333.33,422.90,247.5,237.0,1.176,1225746.6,1225746.6,19982,0,0,0,L,1122011218,1,126.30,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936514,298596.00
03/18/2019 15:15,2,8.178,ACTIVE,219.39,359.18,60.022,1552936504,"201051344000417","174011545737251",18.85,32.60,0,337.24,398.86,155.9,148.6,0.725,988934.2,988934.2,20201,0,0,0,L,1122011218,1,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936515,298597.00
03/18/2019 15:15,2,8.359,ACTIVE,218.71,367.00,60.001,1552936504,"201051344000685","174011545737251",28.88,30.00,0,331.83,425.01,244.4,234.0,1.162,1230293.7,1230293.7,20192,0,0,0,L,1122011218,1,126.30,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936516,298598.00
03/18/2019 15:15,2,8.369,ACTIVE,220.97,368.80,60.001,1552936504,"201051344000651","174011545737251",29.04,29.00,0,332.73,422.90,246.0,235.5,1.105,1222865.7,1222865.7,20172,0,0,0,L,1122011218,1,126.98,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936517,298599.00
03/18/2019 15:15,2,8.463,ACTIVE,220.29,368.80,60.022,1552936504,"201051344000594","174011545737251",29.26,36.80,0,330.03,426.21,250.5,239.9,1.140,1236500.1,1236500.1,44004,0,0,0,L,1122011218,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936518,298600.00
03/18/2019 15:15,2,8.297,ACTIVE,222.77,374.81,60.006,1552936504,"201051344000469","174011545737251",30.30,19.80,0,337.84,429.52,254.6,243.8,1.171,1215042.5,1215042.5,12298,0,0,0,L,1122011218,1,125.40,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936519,298601.00
03/18/2019 15:15,2,8.633,ACTIVE,220.52,371.51,60.038,1552936504,"201051344000585","174011545737251",28.86,28.80,0,332.73,422.60,252.2,241.5,1.149,1235661.1,1235661.1,20228,0,0,0,L,1122011218,1,125.85,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936520,298602.00
03/18/2019 15:15,2,8.188,ACTIVE,223.23,373.31,60.017,1552936504,"201051344000853","174011545737251",30.73,25.80,0,336.94,429.22,254.8,244.1,1.127,1238347.4,1238347.4,11894,0,0,0,L,1122011218,1,126.53,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936521,298603.00
03/18/2019 15:15,2,8.527,ACTIVE,218.93,366.10,60.038,1552936504,"201051344001145","174011545737251",28.59,30.50,0,334.54,425.61,246.9,236.3,1.131,1238585.9,1238585.9,20145,0,0,0,L,1122011218,1,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936522,298604.00
03/18/2019 15:15,2,8.279,ACTIVE,220.06,370.90,60.006,1552936504,"201051344000438","174011545737251",28.92,32.00,0,334.54,424.41,242.3,232.0,1.136,1231246.4,1231246.4,20184,0,0,0,L,1122011218,1,126.53,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936523,298605.00
03/18/2019 15:15,2,8.426,ACTIVE,220.52,365.80,60.001,1552936504,"201051344001135","174011545737251",28.75,31.00,0,333.93,424.41,245.2,234.8,1.087,1218281.1,1218281.1,20136,0,0,0,L,1122011218,1,126.53,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936524,298606.00
03/18/2019 15:15,2,8.301,ACTIVE,222.77,372.11,60.001,1552936504,"201051344000983","174011545737251",30.26,24.00,0,339.95,429.82,254.2,243.5,1.162,1236576.7,1236576.7,11900,0,0,0,L,1122011218,1,126.07,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936524,298607.00
03/18/2019 15:15,2,8.512,ACTIVE,220.74,368.50,60.038,1552936504,"201051344001203","174011545737251",28.84,33.50,0,333.93,423.20,248.5,238.0,1.145,1225882.1,1225882.1,20187,0,0,0,L,1122011218,1,126.98,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936525,298608.00
03/18/2019 15:15,2,8.312,ACTIVE,218.93,366.10,60.017,1552936504,"201051344001230","174011545737251",29.02,32.20,0,329.73,425.01,244.2,233.8,1.123,1223078.9,1223078.9,19998,0,0,0,L,1122011218,1,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936526,298609.00
03/18/2019 15:15,2,8.348,ACTIVE,218.71,367.60,59.996,1552936504,"201051344000646","174011545737251",28.90,32.40,0,334.24,425.31,244.2,233.8,1.123,1216105.9,1216105.9,20156,0,0,0,L,1122011218,1,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936527,298610.00
03/18/2019 15:15,2,8.578,ACTIVE,221.19,371.21,60.001,1552936504,"201051344000867","174011545737251",28.98,28.30,0,330.93,428.01,251.6,240.9,1.123,1214111.2,1214111.2,44077,0,0,0,L,1122011218,1,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936528,298611.00
03/18/2019 15:15,2,8.779,ACTIVE,221.42,371.51,60.001,1552936504,"201051344000633","174011545737251",28.15,34.00,0,333.03,428.61,250.2,239.6,1.153,1212884.2,1212884.2,44129,0,0,0,L,1122011218,1,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936529,298612.00
03/18/2019 15:15,2,8.275,ACTIVE,219.39,365.80,59.996,1552936504,"201051344000955","174011545737251",28.98,34.00,0,336.04,424.11,242.8,232.4,1.118,1235674.3,1235674.3,20176,0,0,0,L,1122011218,1,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936530,298613.00
03/18/2019 15:15,2,8.613,ACTIVE,222.10,373.01,59.996,1552936504,"201051344000648","174011545737251",28.86,26.30,0,337.54,429.82,251.7,241.0,1.127,1226715.6,1226715.6,43635,0,0,0,L,1122011218,1,125.17,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936531,298614.00
03/18/2019 15:15,2,8.535,ACTIVE,222.55,372.11,60.001,1552936504,"201051344000645","174011545737251",29.44,26.00,0,339.65,428.91,254.4,243.7,1.123,1231333.1,1231333.1,43596,0,0,0,L,1122011218,1,126.07,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936532,298615.00
03/18/2019 15:15,2,8.115,ACTIVE,222.55,371.51,59.996,1552936504,"201051344000569","174011545737251",30.95,23.00,0,335.44,429.52,254.0,243.3,1.158,1247293.0,1247293.0,11818,0,0,0,L,1122011218,1,125.40,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936533,298616.00
03/18/2019 15:15,2,8.131,ACTIVE,222.55,378.42,60.006,1552936504,"179051228000119","174011545737251",30.91,30.00,0,337.24,427.41,254.6,243.8,1.193,34814.2,34814.2,11893,0,0,0,L,46974696,1,125.85,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552936534,298617.00
03/18/2019 15:30,2,8.307,ACTIVE,223.00,371.21,60.017,1552937404,"201051344000579","174011545737251",29.26,30.50,0,340.55,428.31,246.0,235.5,1.127,1247180.9,1247180.9,12268,0,0,0,L,1122011218,1,126.07,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937405,298618.00
03/18/2019 15:30,2,8.322,ACTIVE,219.61,367.00,60.028,1552937404,"201051344001025","174011545737251",29.30,36.00,0,333.93,423.50,246.8,236.3,1.109,1229677.0,1229677.0,20189,0,0,0,L,1122011218,1,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937406,298619.00
03/18/2019 15:30,2,8.180,ACTIVE,219.61,367.30,59.996,1552937404,"201051344001093","174011545737251",29.42,28.00,0,333.63,421.70,243.6,233.2,1.078,1213863.5,1213863.5,20208,0,0,0,L,1122011218,1,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937407,298620.00
03/18/2019 15:30,2,8.549,ACTIVE,222.77,371.21,60.006,1552937404,"201051344000458","174011545737251",29.32,27.80,0,341.45,429.52,253.9,243.1,1.158,1230499.8,1230499.8,12007,0,0,0,L,1122011218,1,126.07,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937408,298621.00
03/18/2019 15:30,2,8.213,ACTIVE,218.26,366.10,60.017,1552937404,"201051344000890","174011545737251",28.86,35.40,0,336.64,422.00,240.1,229.8,1.096,1228398.8,1228398.8,20137,0,0,0,L,1122011218,1,125.62,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937409,298622.00
03/18/2019 15:30,2,8.605,ACTIVE,222.77,364.89,60.022,1552937404,"201051344000988","174011545737251",18.81,21.80,0,343.25,403.37,164.1,156.4,0.738,953812.7,953812.7,12356,0,0,0,L,1122011218,1,125.85,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937410,298623.00
03/18/2019 15:30,2,8.164,ACTIVE,220.06,367.90,60.033,1552937404,"201051344000582","174011545737251",29.14,29.30,0,332.43,422.00,240.8,230.5,1.105,1207856.9,1207856.9,20109,0,0,0,L,1122011218,1,126.07,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937411,298624.00
03/18/2019 15:30,2,8.457,ACTIVE,220.97,370.30,60.028,1552937404,"201051344000868","174011545737251",29.64,22.80,0,333.03,423.81,253.9,243.2,1.127,1215563.9,1215563.9,44057,0,0,0,L,1122011218,1,124.94,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937412,298625.00
03/18/2019 15:30,2,8.486,ACTIVE,222.55,373.61,60.022,1552937404,"201051344000576","174011545737251",29.44,25.00,0,340.25,429.52,253.0,242.3,1.149,1233800.9,1233800.9,16093,0,0,0,L,1122011218,1,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937413,298626.00
03/18/2019 15:30,2,8.414,ACTIVE,223.00,374.21,60.028,1552937404,"201051344001158","174011545737251",28.94,25.80,0,341.15,427.41,246.4,235.9,1.114,1210986.0,1210986.0,12315,0,0,0,L,1122011218,1,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937414,298627.00
03/18/2019 15:30,2,8.354,ACTIVE,219.84,369.70,60.038,1552937404,"201051344000917","174011545737251",29.10,31.80,0,333.63,422.00,246.2,235.7,1.158,1225805.2,1225805.2,19983,0,0,0,L,1122011218,1,126.07,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937415,298628.00
03/18/2019 15:30,2,7.996,ACTIVE,218.93,357.98,60.028,1552937404,"201051344000417","174011545737251",19.04,32.20,0,338.14,395.55,154.2,146.9,0.716,988970.8,988970.8,20202,0,0,0,L,1122011218,1,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937416,298629.00
03/18/2019 15:30,2,8.105,ACTIVE,218.03,363.39,60.022,1552937404,"201051344000685","174011545737251",29.42,29.50,0,336.64,421.70,241.3,231.0,1.114,1230351.4,1230351.4,20193,0,0,0,L,1122011218,1,126.07,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937417,298630.00
03/18/2019 15:30,2,8.301,ACTIVE,220.29,369.70,60.012,1552937404,"201051344000651","174011545737251",29.00,29.30,0,333.33,420.80,243.8,233.4,1.096,1222923.8,1222923.8,20173,0,0,0,L,1122011218,1,126.75,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937418,298631.00
03/18/2019 15:30,2,8.602,ACTIVE,220.52,369.70,60.028,1552937404,"201051344000594","174011545737251",28.43,36.00,0,332.13,423.81,247.5,237.0,1.123,1236559.3,1236559.3,44005,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937419,298632.00
03/18/2019 15:30,2,8.340,ACTIVE,223.00,373.91,60.028,1552937404,"201051344000469","174011545737251",30.10,18.30,0,340.85,429.22,254.1,243.3,1.162,1215103.0,1215103.0,12299,0,0,0,L,1122011218,1,125.62,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937420,298633.00
03/18/2019 15:30,2,8.381,ACTIVE,220.29,372.41,60.022,1552937404,"201051344000585","174011545737251",29.44,29.00,0,333.33,422.30,249.8,239.2,1.140,1235720.6,1235720.6,20229,0,0,0,L,1122011218,1,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937421,298634.00
03/18/2019 15:30,2,8.084,ACTIVE,223.45,373.61,59.990,1552937404,"201051344000853","174011545737251",31.07,26.00,0,339.04,428.61,254.1,243.4,1.145,1238408.2,1238408.2,11895,0,0,0,L,1122011218,1,126.75,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937421,298635.00
03/18/2019 15:30,2,8.336,ACTIVE,218.48,366.70,60.028,1552937404,"201051344001145","174011545737251",29.02,30.00,0,336.04,423.20,244.9,234.5,1.114,1238644.2,1238644.2,20146,0,0,0,L,1122011218,1,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937422,298636.00
