ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 15:30,2,8.172,ACTIVE,219.39,367.90,60.017,1552937404,"201051344000438","174011545737251",28.92,31.50,0,334.24,421.40,239.4,229.1,1.100,1231303.5,1231303.5,20185,0,0,0,L,1122011218,1,126.30,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937423,298637.00
03/18/2019 15:30,2,8.199,ACTIVE,219.84,368.50,60.028,1552937404,"201051344001135","174011545737251",29.20,31.80,0,333.93,422.60,242.4,232.1,1.100,1218338.9,1218338.9,20137,0,0,0,L,1122011218,1,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937424,298638.00
03/18/2019 15:30,2,8.256,ACTIVE,222.77,373.91,60.022,1552937404,"201051344000983","174011545737251",30.43,23.50,0,340.55,430.12,254.3,243.5,1.158,1236637.4,1236637.4,11901,0,0,0,L,1122011218,1,126.07,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937425,298639.00
03/18/2019 15:30,2,8.248,ACTIVE,220.06,370.30,60.017,1552937404,"201051344001203","174011545737251",29.52,34.00,0,334.24,421.40,246.3,235.8,1.131,1225940.9,1225940.9,20188,0,0,0,L,1122011218,1,126.75,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937426,298640.00
03/18/2019 15:30,2,8.123,ACTIVE,218.26,365.19,60.017,1552937404,"201051344001230","174011545737251",29.50,31.50,0,330.33,422.60,242.5,232.1,1.114,1223136.7,1223136.7,19999,0,0,0,L,1122011218,1,125.62,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937427,298641.00
03/18/2019 15:30,2,8.203,ACTIVE,218.71,367.60,60.017,1552937404,"201051344000646","174011545737251",29.00,32.60,0,334.84,422.60,240.8,230.5,1.114,1216163.4,1216163.4,20157,0,0,0,L,1122011218,1,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937428,298642.00
03/18/2019 15:30,2,8.371,ACTIVE,221.42,369.40,60.012,1552937404,"201051344000867","174011545737251",29.34,29.00,0,333.03,422.30,248.5,237.9,1.100,1214170.6,1214170.6,44078,0,0,0,L,1122011218,1,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937429,298643.00
03/18/2019 15:30,2,8.521,ACTIVE,221.42,371.81,60.017,1552937404,"201051344000633","174011545737251",28.61,34.50,0,340.55,425.91,246.7,236.2,1.153,1212943.2,1212943.2,44130,0,0,0,L,1122011218,1,125.62,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937430,298644.00
03/18/2019 15:30,2,8.072,ACTIVE,218.71,364.59,60.054,1552937404,"201051344000955","174011545737251",29.22,33.80,0,336.04,421.70,238.9,228.6,1.105,1235731.4,1235731.4,20177,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937431,298645.00
03/18/2019 15:30,2,8.393,ACTIVE,221.87,372.41,60.017,1552937404,"201051344000648","174011545737251",29.34,26.30,0,339.65,429.82,249.3,238.7,1.123,1226775.0,1226775.0,43636,0,0,0,L,1122011218,1,125.17,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937432,298646.00
03/18/2019 15:30,2,8.559,ACTIVE,222.55,371.21,60.054,1552937404,"201051344000645","174011545737251",29.24,25.30,0,340.85,428.31,253.3,242.5,1.118,1231393.4,1231393.4,43597,0,0,0,L,1122011218,1,126.07,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937433,298647.00
03/18/2019 15:30,2,8.012,ACTIVE,222.55,371.81,60.049,1552937404,"201051344000569","174011545737251",31.27,23.50,0,339.34,430.12,253.6,242.8,1.184,1247353.8,1247353.8,11819,0,0,0,L,1122011218,1,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937433,298648.00
03/18/2019 15:30,2,8.078,ACTIVE,222.55,377.82,60.017,1552937404,"179051228000119","174011545737251",31.13,30.50,0,338.74,427.41,254.4,243.6,1.167,34875.1,34875.1,11894,0,0,0,L,46974696,1,126.07,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552937434,298649.00
03/18/2019 15:45,2,8.365,ACTIVE,223.00,372.41,60.028,1552938304,"201051344000579","174011545737251",29.34,29.00,0,320.71,428.61,248.5,237.9,1.114,1247232.5,1247232.5,12269,0,0,0,L,1122011218,1,126.07,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938305,298650.00
03/18/2019 15:45,2,8.271,ACTIVE,219.84,363.99,60.054,1552938304,"201051344001025","174011545737251",29.86,33.80,0,319.81,424.41,249.9,239.2,1.136,1229728.8,1229728.8,20190,0,0,0,L,1122011218,1,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938306,298651.00
03/18/2019 15:45,2,8.076,ACTIVE,219.84,366.10,60.033,1552938304,"201051344001093","174011545737251",30.14,27.30,0,319.81,423.81,246.2,235.7,1.092,1213914.6,1213914.6,20209,0,0,0,L,1122011218,1,126.30,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938307,298652.00
03/18/2019 15:45,2,8.252,ACTIVE,222.77,371.51,60.022,1552938304,"201051344000458","174011545737251",30.42,25.80,0,318.00,430.42,254.0,243.2,1.127,1230552.3,1230552.3,12008,0,0,0,L,1122011218,1,126.30,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938308,298653.00
03/18/2019 15:45,2,8.234,ACTIVE,218.48,363.69,60.022,1552938304,"201051344000890","174011545737251",29.18,32.40,0,319.81,423.81,243.2,232.8,1.105,1228449.4,1228449.4,20138,0,0,0,L,1122011218,1,125.62,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938308,298654.00
03/18/2019 15:45,2,8.381,ACTIVE,222.77,365.80,60.006,1552938304,"201051344000988","174011545737251",19.50,21.00,0,320.41,406.67,165.5,157.8,0.729,953847.0,953847.0,12357,0,0,0,L,1122011218,1,125.85,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938309,298655.00
03/18/2019 15:45,2,8.205,ACTIVE,220.06,368.20,60.017,1552938304,"201051344000582","174011545737251",29.46,27.50,0,319.21,424.71,244.7,234.3,1.096,1207907.6,1207907.6,20110,0,0,0,L,1122011218,1,126.30,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938310,298656.00
03/18/2019 15:45,2,8.004,ACTIVE,220.74,368.50,60.022,1552938304,"201051344000868","174011545737251",30.30,21.50,0,318.30,426.81,245.3,234.9,1.083,1215616.3,1215616.3,44058,0,0,0,L,1122011218,1,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938311,298657.00
03/18/2019 15:45,2,7.076,ACTIVE,221.87,367.60,60.022,1552938304,"201051344000576","174011545737251",30.00,23.80,0,319.21,429.52,214.5,205.1,0.950,1233853.3,1233853.3,16094,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938312,298658.00
03/18/2019 15:45,2,6.104,ACTIVE,220.29,360.08,60.033,1552938304,"201051344001158","174011545737251",29.36,25.00,0,318.91,428.91,181.2,173.0,0.800,1211037.5,1211037.5,12316,0,0,0,L,1122011218,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938313,298659.00
03/18/2019 15:45,2,6.182,ACTIVE,218.48,361.89,60.033,1552938304,"201051344000917","174011545737251",29.86,31.00,0,320.11,423.50,186.1,177.6,0.826,1225856.7,1225856.7,19984,0,0,0,L,1122011218,1,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938314,298660.00
03/18/2019 15:45,2,4.143,ACTIVE,216.22,347.16,60.022,1552938304,"201051344000417","174011545737251",19.24,31.30,0,318.91,398.56,80.3,75.6,0.354,989003.2,989003.2,20203,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938315,298661.00
03/18/2019 15:45,2,2.799,ACTIVE,214.87,346.56,60.017,1552938304,"201051344000685","174011545737251",29.60,28.50,0,318.00,424.11,83.3,78.5,0.384,1230402.2,1230402.2,20194,0,0,0,L,1122011218,1,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938316,298662.00
03/18/2019 15:45,2,1.809,ACTIVE,214.41,351.37,60.022,1552938304,"201051344000651","174011545737251",29.56,28.00,0,319.81,423.20,54.0,50.2,0.433,1222974.8,1222974.8,20174,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938317,298663.00
03/18/2019 15:45,2,1.795,ACTIVE,214.41,351.67,60.022,1552938304,"201051344000594","174011545737251",28.90,35.40,0,319.21,425.01,52.5,48.8,0.438,1236610.7,1236610.7,44006,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938318,298664.00
03/18/2019 15:45,2,1.867,ACTIVE,215.09,353.77,59.980,1552938304,"201051344000469","174011545737251",29.84,18.30,0,317.10,429.82,56.5,52.6,0.482,1215155.3,1215155.3,12300,0,0,0,L,1122011218,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938319,298665.00
03/18/2019 15:45,2,1.891,ACTIVE,214.41,351.67,60.022,1552938304,"201051344000585","174011545737251",29.20,28.30,0,318.91,423.20,56.0,52.1,0.455,1235772.4,1235772.4,20230,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938320,298666.00
03/18/2019 15:45,2,1.910,ACTIVE,215.77,354.97,60.017,1552938304,"201051344000853","174011545737251",29.60,24.80,0,321.91,428.31,57.3,53.4,0.477,1238460.6,1238460.6,11896,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938321,298667.00
03/18/2019 15:45,2,1.682,ACTIVE,214.19,348.66,60.017,1552938304,"201051344001145","174011545737251",29.04,28.80,0,319.81,424.71,49.5,45.9,0.411,1238695.2,1238695.2,20147,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938322,298668.00
03/18/2019 15:45,2,1.779,ACTIVE,214.19,350.47,60.017,1552938304,"201051344000438","174011545737251",28.96,30.00,0,318.00,424.71,52.2,48.5,0.438,1231353.5,1231353.5,20186,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938323,298669.00
03/18/2019 15:45,2,1.908,ACTIVE,213.96,350.17,60.033,1552938304,"201051344001135","174011545737251",28.69,30.00,0,318.30,424.71,55.5,51.7,0.451,1218389.3,1218389.3,20138,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938324,298670.00
03/18/2019 15:45,2,1.939,ACTIVE,215.09,353.47,60.022,1552938304,"201051344000983","174011545737251",29.94,23.00,0,319.21,429.82,58.9,54.9,0.495,1236689.5,1236689.5,11902,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938325,298671.00
03/18/2019 15:45,2,1.809,ACTIVE,214.41,350.47,60.017,1552938304,"201051344001203","174011545737251",29.24,32.40,0,319.21,423.50,53.6,49.8,0.446,1225991.9,1225991.9,20189,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938326,298672.00
03/18/2019 15:45,2,1.738,ACTIVE,213.96,348.66,60.022,1552938304,"201051344001230","174011545737251",28.90,29.80,0,318.00,422.90,51.0,47.3,0.420,1223186.9,1223186.9,20000,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938327,298673.00
03/18/2019 15:45,2,1.938,ACTIVE,213.74,351.67,60.017,1552938304,"201051344000646","174011545737251",28.67,30.80,0,317.70,425.31,56.3,52.4,0.477,1216213.4,1216213.4,20158,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938328,298674.00
03/18/2019 15:45,2,2.307,ACTIVE,215.54,355.88,60.033,1552938304,"201051344000867","174011545737251",29.84,27.00,0,318.30,427.41,69.8,65.4,0.579,1214221.6,1214221.6,44079,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938329,298675.00
03/18/2019 15:45,2,2.594,ACTIVE,216.00,359.78,60.022,1552938304,"201051344000633","174011545737251",29.84,32.40,0,317.10,428.91,78.4,73.7,0.685,1212994.0,1212994.0,44131,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938329,298676.00
03/18/2019 15:45,2,2.371,ACTIVE,214.41,354.97,60.022,1552938304,"201051344000955","174011545737251",29.42,32.20,0,319.21,423.50,70.8,66.4,0.610,1235780.9,1235780.9,20178,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938331,298677.00
03/18/2019 15:45,2,4.389,ACTIVE,217.35,352.87,60.012,1552938304,"201051344000648","174011545737251",29.30,24.80,0,316.50,430.72,130.4,123.9,0.614,1226826.1,1226826.1,43637,0,0,0,L,1122011218,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938332,298678.00
03/18/2019 15:45,2,5.072,ACTIVE,218.26,355.58,60.006,1552938304,"201051344000645","174011545737251",29.68,24.50,0,318.91,428.91,152.7,145.4,0.698,1231444.9,1231444.9,43598,0,0,0,L,1122011218,1,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938333,298679.00
03/18/2019 15:45,2,4.699,ACTIVE,218.71,357.38,60.006,1552938304,"201051344000569","174011545737251",30.38,22.50,0,319.21,429.82,144.5,137.5,0.654,1247405.7,1247405.7,11820,0,0,0,L,1122011218,1,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938333,298680.00
03/18/2019 15:45,2,3.916,ACTIVE,218.26,357.98,60.049,1552938304,"179051228000119","174011545737251",30.28,28.50,0,319.51,427.41,120.0,113.9,0.539,34927.0,34927.0,11895,0,0,0,L,46974696,1,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552938334,298681.00
03/18/2019 16:00,2,7.504,ACTIVE,222.10,368.50,60.022,1552939204,"201051344000579","174011545737251",29.36,28.80,0,321.31,427.41,223.1,213.4,1.021,1247284.0,1247284.0,12270,0,0,0,L,1122011218,1,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939205,298682.00
03/18/2019 16:00,2,7.396,ACTIVE,218.71,363.09,60.022,1552939204,"201051344001025","174011545737251",29.84,32.60,0,321.91,422.90,223.6,213.9,0.990,1229780.4,1229780.4,20191,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939206,298683.00
03/18/2019 16:00,2,7.266,ACTIVE,218.93,365.19,60.022,1552939204,"201051344001093","174011545737251",29.90,26.50,0,321.01,421.40,219.9,210.3,0.994,1213965.3,1213965.3,20210,0,0,0,L,1122011218,1,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939207,298684.00
03/18/2019 16:00,2,7.738,ACTIVE,221.87,370.00,60.028,1552939204,"201051344000458","174011545737251",29.18,26.50,0,318.61,427.71,228.5,218.6,1.043,1230605.1,1230605.1,12009,0,0,0,L,1122011218,1,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939208,298685.00
03/18/2019 16:00,2,7.334,ACTIVE,217.58,362.19,60.043,1552939204,"201051344000890","174011545737251",29.36,33.00,0,321.01,420.20,217.9,208.4,0.999,1228499.7,1228499.7,20139,0,0,0,L,1122011218,1,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939209,298686.00
03/18/2019 16:00,2,7.666,ACTIVE,221.87,362.49,60.033,1552939204,"201051344000988","174011545737251",19.04,20.30,0,320.41,402.77,147.9,140.8,0.676,953881.0,953881.0,12358,0,0,0,L,1122011218,1,125.62,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939210,298687.00
03/18/2019 16:00,2,7.268,ACTIVE,219.16,364.59,60.038,1552939204,"201051344000582","174011545737251",29.62,27.00,0,319.21,422.30,217.9,208.4,0.981,1207957.9,1207957.9,20111,0,0,0,L,1122011218,1,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939211,298688.00
03/18/2019 16:00,2,7.580,ACTIVE,220.52,366.40,60.033,1552939204,"201051344000868","174011545737251",29.82,21.80,0,322.21,422.30,228.6,218.7,1.021,1215669.0,1215669.0,44059,0,0,0,L,1122011218,1,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939212,298689.00
03/18/2019 16:00,2,7.662,ACTIVE,221.87,370.30,60.038,1552939204,"201051344000576","174011545737251",29.42,23.80,0,320.11,428.91,228.2,218.3,1.039,1233905.8,1233905.8,16095,0,0,0,L,1122011218,1,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939213,298690.00
03/18/2019 16:00,2,7.594,ACTIVE,222.10,369.10,60.028,1552939204,"201051344001158","174011545737251",28.94,25.50,0,319.51,426.51,222.5,212.8,1.008,1211088.8,1211088.8,12317,0,0,0,L,1122011218,1,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939214,298691.00
03/18/2019 16:00,2,7.451,ACTIVE,218.93,363.69,60.033,1552939204,"201051344000917","174011545737251",29.50,30.50,0,321.01,422.30,222.5,212.8,1.039,1225907.9,1225907.9,19985,0,0,0,L,1122011218,1,125.40,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939215,298692.00
03/18/2019 16:00,2,7.188,ACTIVE,218.03,355.28,60.033,1552939204,"201051344000417","174011545737251",19.26,30.30,0,319.51,391.04,140.3,133.5,0.654,989035.4,989035.4,20204,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939216,298693.00
03/18/2019 16:00,2,7.359,ACTIVE,217.58,362.49,60.038,1552939204,"201051344000685","174011545737251",29.40,28.30,0,317.40,419.90,219.1,209.6,1.047,1230452.7,1230452.7,20195,0,0,0,L,1122011218,1,125.62,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939217,298694.00
03/18/2019 16:00,2,7.461,ACTIVE,219.16,364.29,60.038,1552939204,"201051344000651","174011545737251",29.20,28.30,0,321.31,420.50,220.6,211.0,0.986,1223025.7,1223025.7,20175,0,0,0,L,1122011218,1,126.30,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939217,298695.00
03/18/2019 16:00,2,7.711,ACTIVE,219.61,366.70,60.033,1552939204,"201051344000594","174011545737251",28.78,34.80,0,320.71,422.30,224.5,214.8,1.021,1236662.6,1236662.6,44007,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939218,298696.00
03/18/2019 16:00,2,7.525,ACTIVE,222.10,371.51,60.033,1552939204,"201051344000469","174011545737251",29.96,19.00,0,318.61,429.52,228.4,218.5,1.061,1215208.1,1215208.1,12301,0,0,0,L,1122011218,1,125.40,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939219,298697.00
03/18/2019 16:00,2,7.607,ACTIVE,219.16,364.89,60.043,1552939204,"201051344000585","174011545737251",29.40,27.80,0,320.71,421.70,226.3,216.5,1.043,1235824.9,1235824.9,20231,0,0,0,L,1122011218,1,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939220,298698.00
03/18/2019 16:00,2,7.699,ACTIVE,222.32,372.11,60.054,1552939204,"201051344000853","174011545737251",29.78,24.80,0,322.21,426.81,232.2,222.2,1.047,1238514.4,1238514.4,11897,0,0,0,L,1122011218,1,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939221,298699.00
03/18/2019 16:00,2,7.391,ACTIVE,217.58,363.39,60.028,1552939204,"201051344001145","174011545737251",29.58,28.50,0,320.11,421.70,221.4,211.8,1.016,1238746.5,1238746.5,20148,0,0,0,L,1122011218,1,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939222,298700.00
03/18/2019 16:00,2,7.262,ACTIVE,218.48,364.29,60.059,1552939204,"201051344000438","174011545737251",29.48,30.00,0,319.51,421.40,216.7,207.2,1.008,1231403.8,1231403.8,20187,0,0,0,L,1122011218,1,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939223,298701.00
03/18/2019 16:00,2,7.363,ACTIVE,218.71,363.09,60.033,1552939204,"201051344001135","174011545737251",29.36,30.80,0,319.51,421.40,219.0,209.5,0.986,1218440.3,1218440.3,20139,0,0,0,L,1122011218,1,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939224,298702.00
03/18/2019 16:00,2,7.691,ACTIVE,221.64,370.60,60.033,1552939204,"201051344000983","174011545737251",29.54,24.00,0,321.31,428.31,230.1,220.2,1.061,1236743.1,1236743.1,11903,0,0,0,L,1122011218,1,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939225,298703.00
03/18/2019 16:00,2,7.439,ACTIVE,218.93,363.69,60.043,1552939204,"201051344001203","174011545737251",29.46,32.20,0,319.21,421.70,221.9,212.3,1.016,1226043.5,1226043.5,20190,0,0,0,L,1122011218,1,126.07,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939226,298704.00
03/18/2019 16:00,2,7.352,ACTIVE,217.35,360.99,60.033,1552939204,"201051344001230","174011545737251",29.30,29.30,0,318.30,416.29,218.2,208.7,0.999,1223237.7,1223237.7,20001,0,0,0,L,1122011218,1,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939227,298705.00
03/18/2019 16:00,2,7.334,ACTIVE,217.58,363.69,60.043,1552939204,"201051344000646","174011545737251",29.42,30.50,0,319.51,421.10,218.3,208.8,1.012,1216264.4,1216264.4,20159,0,0,0,L,1122011218,1,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939228,298706.00
03/18/2019 16:00,2,7.471,ACTIVE,220.52,365.80,60.028,1552939204,"201051344000867","174011545737251",29.66,27.30,0,320.71,421.10,224.5,214.7,1.012,1214274.1,1214274.1,44080,0,0,0,L,1122011218,1,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939229,298707.00
03/18/2019 16:00,2,7.568,ACTIVE,220.74,367.30,60.033,1552939204,"201051344000633","174011545737251",29.20,32.00,0,319.51,422.00,223.8,214.0,1.039,1213046.2,1213046.2,44132,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939229,298708.00
03/18/2019 16:00,2,7.291,ACTIVE,217.80,362.19,60.017,1552939204,"201051344000955","174011545737251",29.26,31.30,0,319.81,419.30,215.9,206.5,1.008,1235831.5,1235831.5,20179,0,0,0,L,1122011218,1,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939230,298709.00
03/18/2019 16:00,2,7.463,ACTIVE,220.97,367.90,59.996,1552939204,"201051344000648","174011545737251",29.70,25.00,0,318.61,427.41,224.4,214.7,1.016,1226878.6,1226878.6,43638,0,0,0,L,1122011218,1,124.94,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939231,298710.00
03/18/2019 16:00,2,7.699,ACTIVE,221.42,367.60,60.059,1552939204,"201051344000645","174011545737251",29.28,24.80,0,319.51,427.71,228.3,218.4,1.016,1231498.3,1231498.3,43599,0,0,0,L,1122011218,1,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939232,298711.00
03/18/2019 16:00,2,7.682,ACTIVE,221.42,369.70,60.017,1552939204,"201051344000569","174011545737251",29.78,22.80,0,319.21,428.31,231.6,221.6,1.061,1247459.9,1247459.9,11821,0,0,0,L,1122011218,1,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939233,298712.00
03/18/2019 16:00,2,7.680,ACTIVE,221.64,377.22,60.028,1552939204,"179051228000119","174011545737251",29.94,29.30,0,323.72,426.21,232.8,222.8,1.087,34981.5,34981.5,11896,0,0,0,L,46974696,1,125.62,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552939234,298713.00
03/18/2019 16:15,2,7.133,ACTIVE,221.42,367.30,60.017,1552940104,"201051344000579","174011545737251",29.40,28.80,0,337.84,419.90,212.2,202.9,0.977,1247335.9,1247335.9,12271,0,0,0,L,1122011218,1,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940105,298714.00
03/18/2019 16:15,2,7.066,ACTIVE,218.48,361.59,60.054,1552940104,"201051344001025","174011545737251",29.68,32.80,0,336.34,415.09,212.3,203.0,0.950,1229832.4,1229832.4,20192,0,0,0,L,1122011218,1,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940106,298715.00
03/18/2019 16:15,2,7.031,ACTIVE,218.48,362.49,60.017,1552940104,"201051344001093","174011545737251",29.34,26.80,0,336.34,414.49,208.9,199.7,0.950,1214016.4,1214016.4,20211,0,0,0,L,1122011218,1,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940107,298716.00
03/18/2019 16:15,2,7.350,ACTIVE,221.19,368.20,60.012,1552940104,"201051344000458","174011545737251",29.32,27.00,0,337.24,420.50,218.2,208.7,0.981,1230658.3,1230658.3,12010,0,0,0,L,1122011218,1,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940108,298717.00
03/18/2019 16:15,2,7.051,ACTIVE,217.35,362.19,60.017,1552940104,"201051344000890","174011545737251",29.06,32.40,0,330.33,408.48,207.5,198.3,0.950,1228550.4,1228550.4,20140,0,0,0,L,1122011218,1,125.17,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940109,298718.00
03/18/2019 16:15,2,7.271,ACTIVE,221.42,361.29,60.022,1552940104,"201051344000988","174011545737251",19.18,21.80,0,341.75,394.05,141.5,134.7,0.641,953915.3,953915.3,12359,0,0,0,L,1122011218,1,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940110,298719.00
03/18/2019 16:15,2,7.008,ACTIVE,218.93,364.89,60.022,1552940104,"201051344000582","174011545737251",29.26,27.50,0,336.64,415.39,207.6,198.5,0.946,1208008.7,1208008.7,20112,0,0,0,L,1122011218,1,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940111,298720.00
03/18/2019 16:15,2,7.303,ACTIVE,220.06,364.89,60.006,1552940104,"201051344000868","174011545737251",29.44,21.80,0,334.84,416.59,217.6,208.1,0.977,1215722.3,1215722.3,44060,0,0,0,L,1122011218,1,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940112,298721.00
03/18/2019 16:15,2,7.279,ACTIVE,221.19,367.30,60.059,1552940104,"201051344000576","174011545737251",29.42,25.00,0,337.24,421.70,216.8,207.3,0.994,1233958.9,1233958.9,16096,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940113,298722.00
03/18/2019 16:15,2,7.223,ACTIVE,221.64,367.60,60.012,1552940104,"201051344001158","174011545737251",29.00,25.50,0,337.54,417.79,212.0,202.7,0.963,1211140.6,1211140.6,12318,0,0,0,L,1122011218,1,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940114,298723.00
03/18/2019 16:15,2,7.068,ACTIVE,218.48,363.69,60.033,1552940104,"201051344000917","174011545737251",29.56,30.50,0,336.34,414.19,211.6,202.3,0.990,1225959.6,1225959.6,19986,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940115,298724.00
03/18/2019 16:15,2,6.863,ACTIVE,217.58,354.67,60.017,1552940104,"201051344000417","174011545737251",19.16,30.30,0,334.24,386.83,133.2,126.6,0.623,989067.9,989067.9,20205,0,0,0,L,1122011218,1,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940116,298725.00
03/18/2019 16:15,2,7.041,ACTIVE,217.35,363.09,60.028,1552940104,"201051344000685","174011545737251",29.24,28.30,0,331.23,408.48,208.5,199.3,0.994,1230503.7,1230503.7,20196,0,0,0,L,1122011218,1,125.62,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940117,298726.00
03/18/2019 16:15,2,7.094,ACTIVE,218.93,363.69,60.006,1552940104,"201051344000651","174011545737251",29.18,29.50,0,337.24,415.39,209.7,200.4,0.950,1223077.0,1223077.0,20176,0,0,0,L,1122011218,1,126.07,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940118,298727.00
03/18/2019 16:15,2,7.217,ACTIVE,219.16,367.90,60.038,1552940104,"201051344000594","174011545737251",29.36,33.80,0,334.84,417.19,214.4,205.0,0.977,1236715.0,1236715.0,44008,0,0,0,L,1122011218,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940118,298728.00
03/18/2019 16:15,2,7.135,ACTIVE,221.64,368.80,60.022,1552940104,"201051344000469","174011545737251",30.14,19.00,0,336.34,421.40,217.7,208.2,1.008,1215261.4,1215261.4,12302,0,0,0,L,1122011218,1,125.17,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940120,298729.00
03/18/2019 16:15,2,7.211,ACTIVE,218.71,362.79,60.012,1552940104,"201051344000585","174011545737251",29.52,28.80,0,336.94,416.29,215.6,206.1,0.986,1235877.7,1235877.7,20232,0,0,0,L,1122011218,1,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940120,298730.00
03/18/2019 16:15,2,7.320,ACTIVE,221.87,369.70,59.975,1552940104,"201051344000853","174011545737251",29.82,25.00,0,342.35,422.90,220.9,211.3,1.003,1238568.5,1238568.5,11898,0,0,0,L,1122011218,1,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940121,298731.00
03/18/2019 16:15,2,7.146,ACTIVE,217.35,362.49,60.033,1552940104,"201051344001145","174011545737251",29.14,29.00,0,330.93,410.28,210.9,201.6,0.972,1238798.1,1238798.1,20149,0,0,0,L,1122011218,1,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940122,298732.00
03/18/2019 16:15,2,6.912,ACTIVE,218.48,363.69,60.028,1552940104,"201051344000438","174011545737251",29.40,29.80,0,336.64,412.68,205.7,196.6,0.959,1231454.2,1231454.2,20188,0,0,0,L,1122011218,1,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940123,298733.00
03/18/2019 16:15,2,6.943,ACTIVE,218.48,362.19,60.022,1552940104,"201051344001135","174011545737251",29.56,32.20,0,336.64,412.68,207.8,198.6,0.932,1218491.2,1218491.2,20140,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940124,298734.00
03/18/2019 16:15,2,7.314,ACTIVE,221.19,368.50,60.012,1552940104,"201051344000983","174011545737251",29.64,24.30,0,336.04,420.50,219.6,210.0,1.012,1236796.8,1236796.8,11904,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940125,298735.00
03/18/2019 16:15,2,7.117,ACTIVE,218.48,362.79,60.059,1552940104,"201051344001203","174011545737251",29.24,33.00,0,338.14,413.89,210.8,201.6,0.977,1226095.2,1226095.2,20191,0,0,0,L,1122011218,1,125.85,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940126,298736.00
03/18/2019 16:15,2,6.902,ACTIVE,216.90,361.59,60.022,1552940104,"201051344001230","174011545737251",29.60,29.80,0,329.13,408.78,207.0,197.9,0.959,1223288.4,1223288.4,20002,0,0,0,L,1122011218,1,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940127,298737.00
03/18/2019 16:15,2,7.078,ACTIVE,217.35,363.09,60.017,1552940104,"201051344000646","174011545737251",28.92,30.50,0,329.73,409.38,207.4,198.2,0.968,1216315.2,1216315.2,20160,0,0,0,L,1122011218,1,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940128,298738.00
03/18/2019 16:15,2,7.213,ACTIVE,220.06,367.30,60.022,1552940104,"201051344000867","174011545737251",29.32,27.00,0,335.14,415.09,214.1,204.7,0.959,1214326.4,1214326.4,44081,0,0,0,L,1122011218,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940129,298739.00
03/18/2019 16:15,2,7.168,ACTIVE,220.29,366.10,60.054,1552940104,"201051344000633","174011545737251",29.38,31.00,0,333.63,414.79,213.2,203.9,1.003,1213098.3,1213098.3,44133,0,0,0,L,1122011218,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940130,298740.00
03/18/2019 16:15,2,6.869,ACTIVE,217.35,360.38,60.033,1552940104,"201051344000955","174011545737251",29.42,32.40,0,330.63,407.27,204.8,195.7,0.950,1235881.7,1235881.7,20180,0,0,0,L,1122011218,1,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940131,298741.00
03/18/2019 16:15,2,7.230,ACTIVE,220.74,367.00,60.017,1552940104,"201051344000648","174011545737251",29.22,25.50,0,335.74,416.29,213.9,204.5,0.972,1226931.0,1226931.0,43639,0,0,0,L,1122011218,1,124.72,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940132,298742.00
03/18/2019 16:15,2,7.350,ACTIVE,220.97,367.00,60.028,1552940104,"201051344000645","174011545737251",29.18,26.30,0,336.64,419.90,217.2,207.7,0.968,1231551.5,1231551.5,43600,0,0,0,L,1122011218,1,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940133,298743.00
03/18/2019 16:15,2,7.324,ACTIVE,221.19,368.80,60.028,1552940104,"201051344000569","174011545737251",29.68,22.50,0,335.74,421.70,220.2,210.6,0.999,1247513.9,1247513.9,11822,0,0,0,L,1122011218,1,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940133,298744.00
03/18/2019 16:15,2,7.318,ACTIVE,220.97,373.91,60.022,1552940104,"179051228000119","174011545737251",29.86,29.50,0,339.04,422.00,221.2,211.6,1.016,35035.7,35035.7,11897,0,0,0,L,46974696,1,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552940134,298745.00
03/18/2019 16:30,2,6.723,ACTIVE,221.19,365.49,60.033,1552941004,"201051344000579","174011545737251",29.14,29.00,0,337.24,412.38,198.3,189.5,0.906,1247385.2,1247385.2,12272,0,0,0,L,1122011218,1,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941005,298746.00
03/18/2019 16:30,2,6.660,ACTIVE,218.26,360.99,60.022,1552941004,"201051344001025","174011545737251",29.52,32.60,0,336.94,411.48,198.9,190.0,0.906,1229881.8,1229881.8,20193,0,0,0,L,1122011218,1,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941006,298747.00
03/18/2019 16:30,2,6.428,ACTIVE,218.26,361.59,60.022,1552941004,"201051344001093","174011545737251",29.92,26.50,0,337.24,411.18,194.7,186.0,0.879,1214064.9,1214064.9,20212,0,0,0,L,1122011218,1,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941007,298748.00
03/18/2019 16:30,2,6.836,ACTIVE,220.97,365.19,60.028,1552941004,"201051344000458","174011545737251",29.32,27.80,0,336.64,413.89,203.0,194.0,0.932,1230708.9,1230708.9,12011,0,0,0,L,1122011218,1,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941008,298749.00
03/18/2019 16:30,2,6.596,ACTIVE,217.13,360.08,60.022,1552941004,"201051344000890","174011545737251",29.12,33.00,0,330.33,405.47,194.6,185.9,0.902,1228598.7,1228598.7,20141,0,0,0,L,1122011218,1,125.17,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941009,298750.00
03/18/2019 16:30,2,6.754,ACTIVE,220.97,360.08,60.033,1552941004,"201051344000988","174011545737251",19.14,22.00,0,341.75,391.64,130.9,124.4,0.601,953947.8,953947.8,12360,0,0,0,L,1122011218,1,125.17,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941010,298751.00
03/18/2019 16:30,2,6.586,ACTIVE,218.48,361.89,60.038,1552941004,"201051344000582","174011545737251",29.16,28.50,0,336.04,412.08,194.6,185.9,0.893,1208057.0,1208057.0,20113,0,0,0,L,1122011218,1,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941011,298752.00
03/18/2019 16:30,2,6.797,ACTIVE,219.84,367.00,60.028,1552941004,"201051344000868","174011545737251",29.44,22.00,0,334.84,413.89,202.5,193.5,0.932,1215772.7,1215772.7,44061,0,0,0,L,1122011218,1,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941012,298753.00
03/18/2019 16:30,2,6.750,ACTIVE,220.97,367.00,60.028,1552941004,"201051344000576","174011545737251",29.46,25.50,0,336.04,413.89,201.5,192.5,0.924,1234009.1,1234009.1,16097,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941013,298754.00
03/18/2019 16:30,2,6.719,ACTIVE,221.19,366.10,60.054,1552941004,"201051344001158","174011545737251",28.96,26.50,0,336.04,412.98,197.1,188.3,0.906,1211189.7,1211189.7,12319,0,0,0,L,1122011218,1,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941014,298755.00
03/18/2019 16:30,2,6.713,ACTIVE,218.26,361.89,60.012,1552941004,"201051344000917","174011545737251",29.14,30.80,0,336.04,410.88,198.0,189.2,0.924,1226008.9,1226008.9,19987,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941015,298756.00
03/18/2019 16:30,2,6.512,ACTIVE,217.35,353.47,60.033,1552941004,"201051344000417","174011545737251",18.94,30.50,0,333.63,383.83,124.9,118.6,0.583,989098.7,989098.7,20206,0,0,0,L,1122011218,1,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941016,298757.00
03/18/2019 16:30,2,6.586,ACTIVE,216.90,360.08,60.043,1552941004,"201051344000685","174011545737251",29.26,28.30,0,331.53,405.47,194.9,186.2,0.937,1230552.1,1230552.1,20197,0,0,0,L,1122011218,1,125.40,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941017,298758.00
03/18/2019 16:30,2,6.650,ACTIVE,218.71,362.19,60.022,1552941004,"201051344000651","174011545737251",29.08,29.00,0,337.54,411.18,196.0,187.3,0.884,1223125.7,1223125.7,20177,0,0,0,L,1122011218,1,125.85,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941018,298759.00
03/18/2019 16:30,2,6.740,ACTIVE,219.16,363.09,60.022,1552941004,"201051344000594","174011545737251",29.30,33.30,0,336.04,414.19,200.0,191.1,0.906,1236764.6,1236764.6,44009,0,0,0,L,1122011218,1,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941019,298760.00
03/18/2019 16:30,2,6.783,ACTIVE,221.19,368.20,59.990,1552941004,"201051344000469","174011545737251",29.36,19.30,0,335.74,414.19,201.6,192.6,0.937,1215311.7,1215311.7,12303,0,0,0,L,1122011218,1,125.17,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941020,298761.00
03/18/2019 16:30,2,6.738,ACTIVE,218.26,361.29,60.033,1552941004,"201051344000585","174011545737251",29.52,29.00,0,336.94,412.98,201.6,192.6,0.928,1235927.7,1235927.7,20233,0,0,0,L,1122011218,1,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941020,298762.00
03/18/2019 16:30,2,6.883,ACTIVE,221.42,367.30,60.028,1552941004,"201051344000853","174011545737251",29.48,26.00,0,342.65,419.00,205.4,196.4,0.941,1238619.7,1238619.7,11899,0,0,0,L,1122011218,1,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941021,298763.00
03/18/2019 16:30,2,6.645,ACTIVE,217.13,359.48,60.033,1552941004,"201051344001145","174011545737251",29.32,28.80,0,331.23,406.67,197.2,188.4,0.910,1238847.1,1238847.1,20150,0,0,0,L,1122011218,1,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941022,298764.00
03/18/2019 16:30,2,6.475,ACTIVE,218.03,362.19,60.017,1552941004,"201051344000438","174011545737251",29.36,29.80,0,336.94,406.37,192.5,183.9,0.897,1231502.0,1231502.0,20189,0,0,0,L,1122011218,1,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941023,298765.00
03/18/2019 16:30,2,6.559,ACTIVE,218.26,361.29,60.028,1552941004,"201051344001135","174011545737251",29.24,32.20,0,336.64,409.08,194.3,185.6,0.879,1218539.5,1218539.5,20141,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941024,298766.00
03/18/2019 16:30,2,6.883,ACTIVE,220.97,365.80,60.022,1552941004,"201051344000983","174011545737251",29.36,25.00,0,335.74,414.79,204.7,195.6,0.946,1236847.7,1236847.7,11905,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941025,298767.00
03/18/2019 16:30,2,6.516,ACTIVE,218.26,360.99,60.028,1552941004,"201051344001203","174011545737251",29.86,32.40,0,338.14,410.58,196.7,187.9,0.910,1226144.2,1226144.2,20192,0,0,0,L,1122011218,1,125.85,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941026,298768.00
03/18/2019 16:30,2,6.463,ACTIVE,216.90,359.78,60.049,1552941004,"201051344001230","174011545737251",29.62,30.00,0,330.03,405.17,193.8,185.1,0.915,1223336.6,1223336.6,20003,0,0,0,L,1122011218,1,124.94,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941027,298769.00
03/18/2019 16:30,2,6.541,ACTIVE,217.13,361.89,60.017,1552941004,"201051344000646","174011545737251",29.30,31.30,0,330.03,406.37,194.1,185.5,0.910,1216363.4,1216363.4,20161,0,0,0,L,1122011218,1,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941028,298770.00
03/18/2019 16:30,2,6.701,ACTIVE,220.06,362.79,60.028,1552941004,"201051344000867","174011545737251",29.40,28.30,0,334.54,412.38,199.5,190.6,0.888,1214376.0,1214376.0,44082,0,0,0,L,1122011218,1,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941029,298771.00
03/18/2019 16:30,2,6.605,ACTIVE,219.84,364.89,60.049,1552941004,"201051344000633","174011545737251",29.70,31.30,0,331.53,411.78,198.6,189.8,0.946,1213147.7,1213147.7,44134,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941030,298772.00
03/18/2019 16:30,2,6.336,ACTIVE,217.13,358.28,60.017,1552941004,"201051344000955","174011545737251",29.76,31.30,0,330.93,404.57,190.9,182.4,0.897,1235929.3,1235929.3,20181,0,0,0,L,1122011218,1,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941031,298773.00
03/18/2019 16:30,2,6.793,ACTIVE,220.52,363.39,60.028,1552941004,"201051344000648","174011545737251",29.00,26.50,0,335.44,413.29,199.5,190.6,0.910,1226980.6,1226980.6,43640,0,0,0,L,1122011218,1,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941032,298774.00
03/18/2019 16:30,2,6.955,ACTIVE,220.74,365.49,60.028,1552941004,"201051344000645","174011545737251",28.71,27.00,0,336.64,412.68,202.2,193.2,0.902,1231601.8,1231601.8,43601,0,0,0,L,1122011218,1,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941032,298775.00
03/18/2019 16:30,2,6.828,ACTIVE,220.74,365.19,60.006,1552941004,"201051344000569","174011545737251",29.74,22.80,0,335.14,414.79,205.7,196.6,0.946,1247565.1,1247565.1,11823,0,0,0,L,1122011218,1,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941033,298776.00
03/18/2019 16:30,2,6.816,ACTIVE,220.97,371.81,60.017,1552941004,"179051228000119","174011545737251",29.96,29.80,0,341.45,419.60,206.8,197.6,0.981,35087.1,35087.1,11898,0,0,0,L,46974696,1,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941034,298777.00
03/18/2019 16:45,2,6.270,ACTIVE,220.97,363.99,60.028,1552941904,"201051344000579","174011545737251",29.62,28.00,0,336.94,408.18,188.1,179.6,0.866,1247431.4,1247431.4,12273,0,0,0,L,1122011218,1,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941905,298778.00
