ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 16:45,2,6.201,ACTIVE,217.80,358.58,59.990,1552941904,"201051344001025","174011545737251",30.08,32.20,0,332.13,403.67,188.9,180.4,0.857,1229928.1,1229928.1,20194,0,0,0,L,1122011218,1,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941906,298779.00
03/18/2019 16:45,2,6.006,ACTIVE,217.80,358.58,60.006,1552941904,"201051344001093","174011545737251",30.22,26.30,0,336.34,403.67,183.8,175.5,0.840,1214110.1,1214110.1,20213,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941907,298780.00
03/18/2019 16:45,2,6.373,ACTIVE,220.74,364.29,60.028,1552941904,"201051344000458","174011545737251",29.90,26.50,0,336.64,409.38,192.8,184.2,0.888,1230756.4,1230756.4,12012,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941908,298781.00
03/18/2019 16:45,2,6.146,ACTIVE,216.67,357.38,60.028,1552941904,"201051344000890","174011545737251",29.52,32.20,0,331.23,402.46,183.7,175.4,0.849,1228643.8,1228643.8,20142,0,0,0,L,1122011218,1,124.94,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941909,298782.00
03/18/2019 16:45,2,6.328,ACTIVE,220.74,358.58,60.022,1552941904,"201051344000988","174011545737251",19.44,21.30,0,339.65,388.64,124.7,118.4,0.575,953978.2,953978.2,12361,0,0,0,L,1122011218,1,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941910,298783.00
03/18/2019 16:45,2,6.127,ACTIVE,218.03,359.48,60.017,1552941904,"201051344000582","174011545737251",29.62,28.30,0,336.34,406.67,183.8,175.5,0.849,1208102.2,1208102.2,20114,0,0,0,L,1122011218,1,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941911,298784.00
03/18/2019 16:45,2,6.320,ACTIVE,219.39,363.99,60.033,1552941904,"201051344000868","174011545737251",29.92,21.30,0,336.64,409.68,191.4,182.8,0.862,1215820.0,1215820.0,44062,0,0,0,L,1122011218,1,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941912,298785.00
03/18/2019 16:45,2,6.357,ACTIVE,220.74,364.29,60.017,1552941904,"201051344000576","174011545737251",29.62,24.00,0,336.04,409.68,190.7,182.1,0.875,1234056.1,1234056.1,16098,0,0,0,L,1122011218,1,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941912,298786.00
03/18/2019 16:45,2,6.152,ACTIVE,220.74,363.09,60.038,1552941904,"201051344001158","174011545737251",29.96,25.50,0,336.04,407.57,186.7,178.2,0.853,1211235.7,1211235.7,12320,0,0,0,L,1122011218,1,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941913,298787.00
03/18/2019 16:45,2,6.260,ACTIVE,217.80,359.48,60.006,1552941904,"201051344000917","174011545737251",29.62,30.00,0,333.93,403.07,187.8,179.4,0.871,1226055.0,1226055.0,19988,0,0,0,L,1122011218,1,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941914,298788.00
03/18/2019 16:45,2,6.027,ACTIVE,217.13,353.47,60.049,1552941904,"201051344000417","174011545737251",19.34,30.00,0,333.03,381.42,118.1,112.1,0.552,989127.5,989127.5,20207,0,0,0,L,1122011218,1,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941915,298789.00
03/18/2019 16:45,2,6.180,ACTIVE,216.67,359.18,59.985,1552941904,"201051344000685","174011545737251",29.52,27.30,0,331.23,401.56,184.7,176.3,0.893,1230597.5,1230597.5,20198,0,0,0,L,1122011218,1,125.17,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941916,298790.00
03/18/2019 16:45,2,6.191,ACTIVE,218.26,360.38,60.022,1552941904,"201051344000651","174011545737251",29.60,28.80,0,337.54,406.67,185.7,177.3,0.849,1223171.3,1223171.3,20178,0,0,0,L,1122011218,1,125.62,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941917,298791.00
03/18/2019 16:45,2,6.354,ACTIVE,218.71,361.59,60.028,1552941904,"201051344000594","174011545737251",29.42,33.00,0,337.24,410.28,189.4,180.9,0.853,1236811.2,1236811.2,44010,0,0,0,L,1122011218,1,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941918,298792.00
03/18/2019 16:45,2,6.215,ACTIVE,220.74,363.69,60.022,1552941904,"201051344000469","174011545737251",30.36,18.30,0,336.04,409.08,191.2,182.6,0.893,1215358.9,1215358.9,12304,0,0,0,L,1122011218,1,124.72,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941919,298793.00
03/18/2019 16:45,2,6.295,ACTIVE,218.03,360.38,60.033,1552941904,"201051344000585","174011545737251",30.10,28.50,0,335.44,408.18,191.8,183.2,0.879,1235974.8,1235974.8,20234,0,0,0,L,1122011218,1,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941920,298794.00
03/18/2019 16:45,2,6.385,ACTIVE,221.19,367.30,60.054,1552941904,"201051344000853","174011545737251",30.18,24.30,0,342.35,410.58,195.2,186.4,0.893,1238667.8,1238667.8,11900,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941921,298795.00
03/18/2019 16:45,2,6.186,ACTIVE,216.45,358.28,60.017,1552941904,"201051344001145","174011545737251",29.84,27.80,0,330.93,402.77,186.9,178.4,0.862,1238893.0,1238893.0,20151,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941922,298796.00
03/18/2019 16:45,2,6.037,ACTIVE,217.58,358.58,60.022,1552941904,"201051344000438","174011545737251",29.82,29.50,0,333.63,402.16,182.3,174.0,0.849,1231546.8,1231546.8,20190,0,0,0,L,1122011218,1,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941923,298797.00
03/18/2019 16:45,2,6.074,ACTIVE,217.58,359.18,60.022,1552941904,"201051344001135","174011545737251",29.86,31.50,0,331.23,401.56,183.8,175.5,0.826,1218584.7,1218584.7,20142,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941924,298798.00
03/18/2019 16:45,2,6.367,ACTIVE,220.52,363.39,60.033,1552941904,"201051344000983","174011545737251",30.10,23.80,0,335.74,409.98,194.1,185.4,0.897,1236895.6,1236895.6,11906,0,0,0,L,1122011218,1,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941925,298799.00
03/18/2019 16:45,2,6.143,ACTIVE,218.03,358.28,60.012,1552941904,"201051344001203","174011545737251",29.94,32.40,0,337.84,405.77,186.2,177.8,0.866,1226190.0,1226190.0,20193,0,0,0,L,1122011218,1,125.62,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941926,298800.00
03/18/2019 16:45,2,5.928,ACTIVE,216.45,356.78,60.028,1552941904,"201051344001230","174011545737251",30.42,28.30,0,330.63,401.86,182.7,174.4,0.853,1223381.6,1223381.6,20004,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941927,298801.00
03/18/2019 16:45,2,6.150,ACTIVE,216.67,360.38,60.028,1552941904,"201051344000646","174011545737251",29.52,30.00,0,330.03,402.77,183.9,175.6,0.862,1216408.5,1216408.5,20162,0,0,0,L,1122011218,1,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941928,298802.00
03/18/2019 16:45,2,6.266,ACTIVE,219.61,363.39,60.038,1552941904,"201051344000867","174011545737251",29.74,26.50,0,335.44,409.08,188.6,180.1,0.849,1214422.5,1214422.5,44083,0,0,0,L,1122011218,1,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941928,298803.00
03/18/2019 16:45,2,6.271,ACTIVE,219.61,363.69,60.038,1552941904,"201051344000633","174011545737251",29.62,30.50,0,333.33,408.78,188.1,179.6,0.862,1213194.0,1213194.0,44135,0,0,0,L,1122011218,1,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941929,298804.00
03/18/2019 16:45,2,6.025,ACTIVE,216.90,358.58,60.038,1552941904,"201051344000955","174011545737251",29.60,31.30,0,331.53,400.06,180.7,172.4,0.844,1235973.7,1235973.7,20182,0,0,0,L,1122011218,1,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941930,298805.00
03/18/2019 16:45,2,6.303,ACTIVE,220.06,363.39,60.006,1552941904,"201051344000648","174011545737251",29.54,24.30,0,335.74,408.78,188.4,180.0,0.849,1227027.1,1227027.1,43641,0,0,0,L,1122011218,1,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941931,298806.00
03/18/2019 16:45,2,6.352,ACTIVE,220.29,364.59,60.038,1552941904,"201051344000645","174011545737251",29.74,24.30,0,336.94,408.78,191.2,182.6,0.866,1231649.0,1231649.0,43602,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941932,298807.00
03/18/2019 16:45,2,6.232,ACTIVE,220.29,365.80,60.028,1552941904,"201051344000569","174011545737251",30.73,22.50,0,335.14,410.28,193.9,185.3,0.888,1247613.1,1247613.1,11824,0,0,0,L,1122011218,1,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941933,298808.00
03/18/2019 16:45,2,6.330,ACTIVE,220.29,370.00,60.038,1552941904,"179051228000119","174011545737251",30.38,28.80,0,342.95,416.59,194.7,186.0,0.919,35135.3,35135.3,11899,0,0,0,L,46974696,1,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552941934,298809.00
03/18/2019 17:00,2,5.643,ACTIVE,220.29,362.19,60.017,1552942804,"201051344000579","174011545737251",29.84,25.30,0,336.94,403.67,170.4,162.5,0.787,1247473.7,1247473.7,12274,0,0,0,L,1122011218,1,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942805,298810.00
03/18/2019 17:00,2,5.629,ACTIVE,217.35,357.38,60.001,1552942804,"201051344001025","174011545737251",30.12,30.00,0,331.53,401.86,171.6,163.7,0.773,1229970.7,1229970.7,20195,0,0,0,L,1122011218,1,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942806,298811.00
03/18/2019 17:00,2,5.402,ACTIVE,217.58,357.38,59.964,1552942804,"201051344001093","174011545737251",30.45,23.80,0,331.83,399.76,166.6,158.8,0.760,1214151.4,1214151.4,20214,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942807,298812.00
03/18/2019 17:00,2,5.742,ACTIVE,220.06,362.19,60.001,1552942804,"201051344000458","174011545737251",30.08,24.80,0,337.24,405.47,175.0,167.0,0.809,1230799.9,1230799.9,12013,0,0,0,L,1122011218,1,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942808,298813.00
03/18/2019 17:00,2,5.408,ACTIVE,216.22,355.88,60.001,1552942804,"201051344000890","174011545737251",30.45,29.50,0,332.13,398.26,166.8,159.0,0.769,1228685.2,1228685.2,20143,0,0,0,L,1122011218,1,124.72,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942809,298814.00
03/18/2019 17:00,2,5.602,ACTIVE,220.06,357.68,60.001,1552942804,"201051344000988","174011545737251",19.88,19.00,0,337.84,385.93,112.8,107.0,0.517,954006.2,954006.2,12362,0,0,0,L,1122011218,1,124.72,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942810,298815.00
03/18/2019 17:00,2,5.506,ACTIVE,217.80,357.38,60.012,1552942804,"201051344000582","174011545737251",30.00,25.50,0,331.53,401.56,167.3,159.5,0.765,1208143.6,1208143.6,20115,0,0,0,L,1122011218,1,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942811,298816.00
03/18/2019 17:00,2,5.639,ACTIVE,218.93,359.78,60.006,1552942804,"201051344000868","174011545737251",30.32,19.30,0,336.04,406.07,173.1,165.1,0.782,1215863.1,1215863.1,44063,0,0,0,L,1122011218,1,124.04,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942812,298817.00
03/18/2019 17:00,2,5.598,ACTIVE,220.29,363.39,60.022,1552942804,"201051344000576","174011545737251",30.42,21.80,0,336.34,405.77,172.3,164.4,0.795,1234099.1,1234099.1,16099,0,0,0,L,1122011218,1,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942813,298818.00
03/18/2019 17:00,2,5.662,ACTIVE,220.29,362.19,59.969,1552942804,"201051344001158","174011545737251",29.50,23.00,0,336.94,404.27,169.2,161.4,0.773,1211277.7,1211277.7,12321,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942814,298819.00
03/18/2019 17:00,2,5.594,ACTIVE,217.35,357.68,60.017,1552942804,"201051344000917","174011545737251",30.20,28.00,0,330.93,399.46,171.1,163.2,0.800,1226097.3,1226097.3,19989,0,0,0,L,1122011218,1,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942815,298820.00
03/18/2019 17:00,2,5.324,ACTIVE,216.90,350.47,59.996,1552942804,"201051344000417","174011545737251",19.88,28.00,0,333.63,379.32,107.3,101.7,0.508,989153.9,989153.9,20208,0,0,0,L,1122011218,1,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942816,298821.00
03/18/2019 17:00,2,5.512,ACTIVE,216.45,356.78,60.017,1552942804,"201051344000685","174011545737251",30.04,25.80,0,331.53,398.26,167.7,160.0,0.809,1230639.0,1230639.0,20199,0,0,0,L,1122011218,1,124.94,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942817,298822.00
03/18/2019 17:00,2,5.574,ACTIVE,217.80,358.58,59.980,1552942804,"201051344000651","174011545737251",29.90,27.00,0,333.03,399.46,168.8,161.0,0.773,1223213.1,1223213.1,20179,0,0,0,L,1122011218,1,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942818,298823.00
03/18/2019 17:00,2,5.607,ACTIVE,218.48,360.08,60.012,1552942804,"201051344000594","174011545737251",30.22,31.30,0,336.94,406.07,171.5,163.6,0.787,1236853.8,1236853.8,44011,0,0,0,L,1122011218,1,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942819,298824.00
03/18/2019 17:00,2,5.609,ACTIVE,220.29,362.79,60.022,1552942804,"201051344000469","174011545737251",30.40,17.50,0,336.04,405.17,172.7,164.7,0.800,1215401.9,1215401.9,12305,0,0,0,L,1122011218,1,124.49,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942820,298825.00
03/18/2019 17:00,2,5.766,ACTIVE,217.80,357.98,60.022,1552942804,"201051344000585","174011545737251",29.84,26.50,0,331.23,401.86,174.3,166.3,0.791,1236018.0,1236018.0,20235,0,0,0,L,1122011218,1,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942821,298826.00
03/18/2019 17:00,2,5.744,ACTIVE,220.52,361.89,59.996,1552942804,"201051344000853","174011545737251",30.40,22.80,0,337.84,406.07,176.8,168.7,0.809,1238711.8,1238711.8,11901,0,0,0,L,1122011218,1,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942822,298827.00
03/18/2019 17:00,2,5.604,ACTIVE,216.45,356.78,60.006,1552942804,"201051344001145","174011545737251",30.06,26.00,0,330.33,399.76,170.5,162.6,0.791,1238935.2,1238935.2,20152,0,0,0,L,1122011218,1,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942823,298828.00
03/18/2019 17:00,2,5.445,ACTIVE,217.13,357.98,60.017,1552942804,"201051344000438","174011545737251",30.06,27.50,0,332.13,399.46,165.7,158.0,0.778,1231587.8,1231587.8,20191,0,0,0,L,1122011218,1,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942824,298829.00
03/18/2019 17:00,2,5.498,ACTIVE,217.35,357.68,60.012,1552942804,"201051344001135","174011545737251",30.04,29.50,0,331.83,397.05,167.3,159.6,0.760,1218626.2,1218626.2,20143,0,0,0,L,1122011218,1,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942824,298830.00
03/18/2019 17:00,2,5.713,ACTIVE,220.06,362.19,60.012,1552942804,"201051344000983","174011545737251",30.40,22.30,0,335.74,406.37,175.9,167.9,0.822,1236939.3,1236939.3,11907,0,0,0,L,1122011218,1,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942825,298831.00
03/18/2019 17:00,2,5.537,ACTIVE,217.35,356.78,60.017,1552942804,"201051344001203","174011545737251",30.22,29.80,0,333.63,399.46,169.4,161.5,0.791,1226232.0,1226232.0,20194,0,0,0,L,1122011218,1,125.40,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942826,298832.00
03/18/2019 17:00,2,5.393,ACTIVE,216.22,355.28,60.049,1552942804,"201051344001230","174011545737251",30.43,26.50,0,332.43,403.97,166.2,158.5,0.760,1223422.8,1223422.8,20005,0,0,0,L,1122011218,1,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942827,298833.00
03/18/2019 17:00,2,5.494,ACTIVE,216.45,354.97,60.017,1552942804,"201051344000646","174011545737251",29.98,28.00,0,330.33,398.56,166.9,159.1,0.782,1216449.9,1216449.9,20163,0,0,0,L,1122011218,1,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942828,298834.00
03/18/2019 17:00,2,5.666,ACTIVE,219.16,359.78,60.017,1552942804,"201051344000867","174011545737251",29.78,25.30,0,338.44,404.87,170.9,163.0,0.773,1214464.9,1214464.9,44084,0,0,0,L,1122011218,1,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942829,298835.00
03/18/2019 17:00,2,5.617,ACTIVE,219.16,360.69,60.012,1552942804,"201051344000633","174011545737251",29.98,29.30,0,334.24,404.57,170.4,162.6,0.804,1213236.3,1213236.3,44136,0,0,0,L,1122011218,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942830,298836.00
03/18/2019 17:00,2,5.350,ACTIVE,216.67,356.78,60.022,1552942804,"201051344000955","174011545737251",30.22,29.50,0,331.53,396.75,163.7,156.0,0.773,1236014.3,1236014.3,20183,0,0,0,L,1122011218,1,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942831,298837.00
03/18/2019 17:00,2,5.631,ACTIVE,219.61,362.49,59.975,1552942804,"201051344000648","174011545737251",30.00,22.50,0,336.94,405.77,171.1,163.2,0.787,1227069.6,1227069.6,43642,0,0,0,L,1122011218,1,124.04,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942832,298838.00
03/18/2019 17:00,2,5.738,ACTIVE,220.06,360.38,60.012,1552942804,"201051344000645","174011545737251",29.90,23.00,0,336.64,404.27,174.0,166.0,0.765,1231692.2,1231692.2,43603,0,0,0,L,1122011218,1,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942833,298839.00
03/18/2019 17:00,2,5.594,ACTIVE,219.84,361.89,60.006,1552942804,"201051344000569","174011545737251",30.99,21.30,0,336.04,406.37,175.4,167.4,0.800,1247656.9,1247656.9,11825,0,0,0,L,1122011218,1,124.27,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942834,298840.00
03/18/2019 17:00,2,5.748,ACTIVE,219.84,368.20,60.001,1552942804,"179051228000119","174011545737251",30.40,26.80,0,342.95,410.88,177.0,168.9,0.840,35179.4,35179.4,11900,0,0,0,L,46974696,1,124.72,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552942835,298841.00
03/18/2019 17:15,2,5.006,ACTIVE,218.03,357.98,60.022,1552943704,"201051344000579","174011545737251",30.32,23.80,0,336.04,399.46,153.7,146.4,0.712,1247512.3,1247512.3,12275,0,0,0,L,1122011218,1,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943705,298842.00
03/18/2019 17:15,2,5.090,ACTIVE,215.77,353.47,60.017,1552943704,"201051344001025","174011545737251",30.04,28.50,0,332.43,394.95,154.8,147.5,0.725,1230009.6,1230009.6,20196,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943706,298843.00
03/18/2019 17:15,2,4.852,ACTIVE,215.77,354.67,60.022,1552943704,"201051344001093","174011545737251",30.32,23.00,0,331.83,393.15,149.0,141.9,0.689,1214188.9,1214188.9,20215,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943707,298844.00
03/18/2019 17:15,2,5.160,ACTIVE,217.13,357.38,60.038,1552943704,"201051344000458","174011545737251",30.22,22.80,0,337.84,400.96,158.0,150.6,0.738,1230839.5,1230839.5,12014,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943708,298845.00
03/18/2019 17:15,2,4.857,ACTIVE,214.64,352.27,60.012,1552943704,"201051344000890","174011545737251",30.47,28.00,0,332.43,394.35,149.9,142.8,0.698,1228722.8,1228722.8,20144,0,0,0,L,1122011218,1,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943709,298846.00
03/18/2019 17:15,2,5.090,ACTIVE,217.80,353.77,60.012,1552943704,"201051344000988","174011545737251",19.74,18.70,0,336.94,382.63,101.8,96.3,0.468,954031.5,954031.5,12363,0,0,0,L,1122011218,1,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943710,298847.00
03/18/2019 17:15,2,4.938,ACTIVE,216.00,355.58,60.006,1552943704,"201051344000582","174011545737251",30.04,25.50,0,332.13,394.95,150.1,143.0,0.707,1208181.3,1208181.3,20116,0,0,0,L,1122011218,1,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943711,298848.00
03/18/2019 17:15,2,5.104,ACTIVE,216.67,356.78,60.028,1552943704,"201051344000868","174011545737251",30.10,19.00,0,333.33,400.66,155.5,148.2,0.712,1215902.2,1215902.2,44064,0,0,0,L,1122011218,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943712,298849.00
03/18/2019 17:15,2,5.051,ACTIVE,217.80,358.88,60.017,1552943704,"201051344000576","174011545737251",30.38,20.70,0,337.24,400.36,155.3,148.0,0.720,1234138.2,1234138.2,16100,0,0,0,L,1122011218,1,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943713,298850.00
03/18/2019 17:15,2,5.012,ACTIVE,217.80,357.38,60.017,1552943704,"201051344001158","174011545737251",30.12,21.00,0,337.54,399.76,152.9,145.7,0.712,1211316.1,1211316.1,12322,0,0,0,L,1122011218,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943714,298851.00
03/18/2019 17:15,2,5.008,ACTIVE,215.77,353.77,60.001,1552943704,"201051344000917","174011545737251",30.26,27.00,0,331.23,394.35,153.5,146.2,0.720,1226135.8,1226135.8,19990,0,0,0,L,1122011218,1,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943715,298852.00
03/18/2019 17:15,2,4.873,ACTIVE,215.32,348.36,60.038,1552943704,"201051344000417","174011545737251",19.62,26.50,0,333.03,375.71,96.8,91.5,0.455,989178.1,989178.1,20209,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943716,298853.00
03/18/2019 17:15,2,4.930,ACTIVE,214.87,353.77,60.017,1552943704,"201051344000685","174011545737251",30.20,25.00,0,332.13,393.15,150.8,143.6,0.734,1230676.9,1230676.9,20200,0,0,0,L,1122011218,1,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943717,298854.00
03/18/2019 17:15,2,4.986,ACTIVE,216.00,354.67,60.001,1552943704,"201051344000651","174011545737251",30.12,26.00,0,332.13,396.45,152.2,144.9,0.685,1223251.3,1223251.3,20180,0,0,0,L,1122011218,1,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943717,298855.00
03/18/2019 17:15,2,5.078,ACTIVE,216.22,355.88,60.001,1552943704,"201051344000594","174011545737251",30.14,29.50,0,330.93,400.66,154.9,147.6,0.716,1236892.7,1236892.7,44012,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943718,298856.00
03/18/2019 17:15,2,4.939,ACTIVE,217.80,358.88,60.012,1552943704,"201051344000469","174011545737251",31.05,16.30,0,337.54,400.96,155.2,147.9,0.734,1215440.9,1215440.9,12306,0,0,0,L,1122011218,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943719,298857.00
03/18/2019 17:15,2,5.162,ACTIVE,216.00,355.88,60.001,1552943704,"201051344000585","174011545737251",30.20,24.30,0,331.53,395.25,157.9,150.5,0.725,1236057.6,1236057.6,20236,0,0,0,L,1122011218,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943720,298858.00
03/18/2019 17:15,2,5.162,ACTIVE,218.26,359.18,60.006,1552943704,"201051344000853","174011545737251",30.51,21.00,0,338.14,401.26,159.5,152.0,0.734,1238751.8,1238751.8,11902,0,0,0,L,1122011218,1,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943721,298859.00
03/18/2019 17:15,2,4.994,ACTIVE,215.09,352.57,59.996,1552943704,"201051344001145","174011545737251",30.38,24.80,0,332.13,394.95,153.5,146.2,0.716,1238973.7,1238973.7,20153,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943722,298860.00
03/18/2019 17:15,2,4.828,ACTIVE,215.77,355.58,60.006,1552943704,"201051344000438","174011545737251",30.49,26.80,0,332.13,393.75,149.2,142.1,0.703,1231625.2,1231625.2,20192,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943723,298861.00
03/18/2019 17:15,2,4.891,ACTIVE,215.77,353.77,60.001,1552943704,"201051344001135","174011545737251",30.45,28.50,0,332.43,393.15,150.9,143.7,0.685,1218664.0,1218664.0,20144,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943724,298862.00
03/18/2019 17:15,2,5.051,ACTIVE,217.80,358.58,60.001,1552943704,"201051344000983","174011545737251",31.05,19.80,0,337.54,402.16,158.9,151.5,0.751,1236979.2,1236979.2,11908,0,0,0,L,1122011218,1,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943725,298863.00
03/18/2019 17:15,2,4.893,ACTIVE,215.77,354.97,59.964,1552943704,"201051344001203","174011545737251",30.61,28.30,0,332.13,394.05,151.7,144.5,0.712,1226270.1,1226270.1,20195,0,0,0,L,1122011218,1,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943726,298864.00
03/18/2019 17:15,2,4.857,ACTIVE,214.87,352.87,60.054,1552943704,"201051344001230","174011545737251",30.20,25.00,0,332.13,394.35,148.5,141.4,0.694,1223460.1,1223460.1,20006,0,0,0,L,1122011218,1,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943727,298865.00
03/18/2019 17:15,2,4.902,ACTIVE,214.87,353.47,60.012,1552943704,"201051344000646","174011545737251",30.34,25.80,0,331.83,394.35,150.6,143.4,0.716,1216487.7,1216487.7,20164,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943728,298866.00
03/18/2019 17:15,2,5.064,ACTIVE,216.90,355.88,59.996,1552943704,"201051344000867","174011545737251",30.00,23.00,0,332.13,399.46,153.8,146.6,0.703,1214503.6,1214503.6,44085,0,0,0,L,1122011218,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943729,298867.00
03/18/2019 17:15,2,5.051,ACTIVE,217.13,357.98,59.964,1552943704,"201051344000633","174011545737251",30.04,27.50,0,335.14,400.36,153.6,146.4,0.712,1213274.9,1213274.9,44137,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943730,298868.00
03/18/2019 17:15,2,4.770,ACTIVE,214.87,352.57,60.001,1552943704,"201051344000955","174011545737251",30.51,29.50,0,330.63,392.55,147.5,140.4,0.681,1236051.3,1236051.3,20184,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943731,298869.00
03/18/2019 17:15,2,4.982,ACTIVE,217.35,356.78,59.985,1552943704,"201051344000648","174011545737251",30.53,21.50,0,338.14,401.26,154.1,146.8,0.712,1227108.3,1227108.3,43643,0,0,0,L,1122011218,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943732,298870.00
03/18/2019 17:15,2,5.141,ACTIVE,217.80,357.38,60.001,1552943704,"201051344000645","174011545737251",30.08,21.80,0,337.54,400.06,156.5,149.1,0.716,1231731.5,1231731.5,43604,0,0,0,L,1122011218,1,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943733,298871.00
03/18/2019 17:15,2,5.002,ACTIVE,217.58,357.38,60.006,1552943704,"201051344000569","174011545737251",31.21,19.50,0,336.94,402.46,158.1,150.7,0.734,1247696.6,1247696.6,11826,0,0,0,L,1122011218,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943734,298872.00
03/18/2019 17:15,2,5.135,ACTIVE,217.58,362.49,60.028,1552943704,"179051228000119","174011545737251",30.65,25.80,0,336.64,406.07,159.4,151.9,0.756,35219.4,35219.4,11901,0,0,0,L,46974696,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552943734,298873.00
03/18/2019 17:30,2,4.424,ACTIVE,217.35,354.67,60.017,1552944604,"201051344000579","174011545737251",30.40,23.00,0,337.84,394.35,136.1,129.5,0.632,1247546.8,1247546.8,12276,0,0,0,L,1122011218,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944605,298874.00
03/18/2019 17:30,2,4.395,ACTIVE,215.32,351.37,60.012,1552944604,"201051344001025","174011545737251",30.87,26.30,0,333.93,390.44,137.4,130.7,0.628,1230044.3,1230044.3,20197,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944606,298875.00
03/18/2019 17:30,2,4.191,ACTIVE,215.54,351.67,60.012,1552944604,"201051344001093","174011545737251",31.01,22.50,0,332.43,388.04,131.5,125.0,0.597,1214222.3,1214222.3,20216,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944607,298876.00
03/18/2019 17:30,2,4.512,ACTIVE,217.13,353.47,60.028,1552944604,"201051344000458","174011545737251",30.57,23.30,0,335.74,394.95,139.7,132.9,0.650,1230874.9,1230874.9,12015,0,0,0,L,1122011218,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944608,298877.00
03/18/2019 17:30,2,4.350,ACTIVE,214.64,351.37,60.028,1552944604,"201051344000890","174011545737251",30.24,26.30,0,332.13,388.04,133.2,126.7,0.619,1228756.5,1228756.5,20145,0,0,0,L,1122011218,1,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944609,298878.00
03/18/2019 17:30,2,4.463,ACTIVE,217.35,351.67,60.022,1552944604,"201051344000988","174011545737251",19.92,17.50,0,337.24,378.42,90.0,85.0,0.415,954054.2,954054.2,12364,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944610,298879.00
03/18/2019 17:30,2,4.316,ACTIVE,215.77,353.47,59.996,1552944604,"201051344000582","174011545737251",30.49,24.30,0,332.73,389.84,133.3,126.8,0.605,1208215.0,1208215.0,20117,0,0,0,L,1122011218,1,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944611,298880.00
03/18/2019 17:30,2,4.432,ACTIVE,216.45,354.07,60.028,1552944604,"201051344000868","174011545737251",30.59,18.00,0,332.43,390.14,137.3,130.6,0.628,1215937.0,1215937.0,44065,0,0,0,L,1122011218,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944612,298881.00
03/18/2019 17:30,2,4.461,ACTIVE,217.58,356.18,60.022,1552944604,"201051344000576","174011545737251",30.36,19.30,0,337.84,395.85,137.2,130.5,0.641,1234172.9,1234172.9,16101,0,0,0,L,1122011218,1,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944612,298882.00
03/18/2019 17:30,2,4.391,ACTIVE,217.58,354.37,60.028,1552944604,"201051344001158","174011545737251",30.34,20.00,0,337.54,390.74,134.8,128.2,0.636,1211350.3,1211350.3,12323,0,0,0,L,1122011218,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944613,298883.00
03/18/2019 17:30,2,4.420,ACTIVE,215.32,351.37,60.028,1552944604,"201051344000917","174011545737251",30.55,25.30,0,332.13,390.14,136.7,130.0,0.650,1226170.3,1226170.3,19991,0,0,0,L,1122011218,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944614,298884.00
03/18/2019 17:30,2,4.309,ACTIVE,214.87,347.16,60.017,1552944604,"201051344000417","174011545737251",19.66,25.30,0,333.93,371.81,85.9,81.0,0.393,989199.6,989199.6,20210,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944615,298885.00
03/18/2019 17:30,2,4.287,ACTIVE,214.64,352.87,60.028,1552944604,"201051344000685","174011545737251",30.75,23.80,0,333.63,389.24,133.5,127.0,0.654,1230710.7,1230710.7,20201,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944616,298886.00
03/18/2019 17:30,2,4.414,ACTIVE,215.77,352.87,60.017,1552944604,"201051344000651","174011545737251",30.18,23.80,0,332.43,389.54,135.0,128.4,0.623,1223285.4,1223285.4,20181,0,0,0,L,1122011218,1,124.27,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944617,298887.00
03/18/2019 17:30,2,4.439,ACTIVE,216.00,354.37,60.028,1552944604,"201051344000594","174011545737251",30.47,28.00,0,330.63,391.04,137.0,130.3,0.641,1236927.4,1236927.4,44013,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944618,298888.00
03/18/2019 17:30,2,4.412,ACTIVE,217.58,354.37,59.996,1552944604,"201051344000469","174011545737251",30.63,15.50,0,337.24,391.64,136.9,130.2,0.645,1215475.7,1215475.7,12307,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944619,298889.00
03/18/2019 17:30,2,4.564,ACTIVE,215.77,354.97,60.028,1552944604,"201051344000585","174011545737251",30.40,23.30,0,332.43,391.04,140.5,133.7,0.650,1236093.1,1236093.1,20237,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944620,298890.00
03/18/2019 17:30,2,4.492,ACTIVE,218.03,356.78,60.022,1552944604,"201051344000853","174011545737251",30.95,20.00,0,337.84,396.75,140.7,133.9,0.650,1238787.4,1238787.4,11903,0,0,0,L,1122011218,1,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944621,298891.00
03/18/2019 17:30,2,4.436,ACTIVE,214.64,351.37,60.017,1552944604,"201051344001145","174011545737251",30.45,23.50,0,333.63,390.14,136.9,130.2,0.636,1239008.3,1239008.3,20154,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944622,298892.00
03/18/2019 17:30,2,4.236,ACTIVE,215.32,351.67,60.022,1552944604,"201051344000438","174011545737251",30.73,25.50,0,332.73,388.64,131.8,125.3,0.605,1231658.5,1231658.5,20193,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944623,298893.00
03/18/2019 17:30,2,4.299,ACTIVE,215.32,351.97,60.017,1552944604,"201051344001135","174011545737251",30.67,28.30,0,332.43,389.84,133.6,127.0,0.597,1218697.8,1218697.8,20145,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944624,298894.00
03/18/2019 17:30,2,4.479,ACTIVE,217.35,354.37,60.017,1552944604,"201051344000983","174011545737251",30.99,19.00,0,334.24,392.55,140.6,133.8,0.663,1237014.8,1237014.8,11909,0,0,0,L,1122011218,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944625,298895.00
03/18/2019 17:30,2,4.311,ACTIVE,215.54,352.57,60.022,1552944604,"201051344001203","174011545737251",30.77,26.80,0,332.13,388.94,134.3,127.7,0.623,1226304.1,1226304.1,20196,0,0,0,L,1122011218,1,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944626,298896.00
03/18/2019 17:30,2,4.232,ACTIVE,214.41,348.96,60.028,1552944604,"201051344001230","174011545737251",30.77,23.30,0,331.53,384.43,131.9,125.4,0.610,1223493.5,1223493.5,20007,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944627,298897.00
03/18/2019 17:30,2,4.346,ACTIVE,214.41,351.07,60.028,1552944604,"201051344000646","174011545737251",30.32,24.50,0,333.33,389.24,133.5,126.9,0.636,1216521.4,1216521.4,20165,0,0,0,L,1122011218,1,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944628,298898.00
03/18/2019 17:30,2,4.441,ACTIVE,216.67,353.17,59.990,1552944604,"201051344000867","174011545737251",30.20,21.50,0,333.03,389.24,135.9,129.3,0.619,1214538.0,1214538.0,44086,0,0,0,L,1122011218,1,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944628,298899.00
03/18/2019 17:30,2,4.443,ACTIVE,216.90,355.28,60.059,1552944604,"201051344000633","174011545737251",30.16,26.50,0,335.74,390.44,135.7,129.1,0.641,1213309.3,1213309.3,44138,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944629,298900.00
03/18/2019 17:30,2,4.201,ACTIVE,214.64,350.17,60.012,1552944604,"201051344000955","174011545737251",30.53,28.80,0,333.33,386.23,129.8,123.4,0.605,1236084.2,1236084.2,20185,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944630,298901.00
03/18/2019 17:30,2,4.404,ACTIVE,216.90,354.67,60.028,1552944604,"201051344000648","174011545737251",30.47,20.30,0,334.84,391.04,135.9,129.3,0.632,1227142.8,1227142.8,43644,0,0,0,L,1122011218,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944631,298902.00
03/18/2019 17:30,2,4.445,ACTIVE,217.35,354.37,60.033,1552944604,"201051344000645","174011545737251",30.59,20.30,0,338.14,394.65,137.7,131.0,0.632,1231766.5,1231766.5,43605,0,0,0,L,1122011218,1,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944632,298903.00
03/18/2019 17:30,2,4.430,ACTIVE,217.13,354.97,59.996,1552944604,"201051344000569","174011545737251",31.11,18.30,0,333.03,391.94,139.6,132.8,0.645,1247732.0,1247732.0,11827,0,0,0,L,1122011218,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944633,298904.00
03/18/2019 17:30,2,4.494,ACTIVE,217.58,359.78,60.028,1552944604,"179051228000119","174011545737251",30.95,23.80,0,336.94,396.45,140.9,134.0,0.672,35255.1,35255.1,11902,0,0,0,L,46974696,1,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552944634,298905.00
03/18/2019 17:45,2,3.840,ACTIVE,216.90,352.27,59.975,1552945504,"201051344000579","174011545737251",30.59,20.30,0,334.24,385.63,119.0,112.9,0.557,1247577.0,1247577.0,12277,0,0,0,L,1122011218,1,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945505,298906.00
03/18/2019 17:45,2,3.869,ACTIVE,214.87,348.06,59.964,1552945504,"201051344001025","174011545737251",30.77,24.00,0,333.03,385.33,120.5,114.4,0.548,1230074.9,1230074.9,20198,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945506,298907.00
03/18/2019 17:45,2,3.615,ACTIVE,215.09,349.86,59.985,1552945504,"201051344001093","174011545737251",31.27,21.00,0,332.43,383.83,114.5,108.6,0.521,1214251.4,1214251.4,20217,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945507,298908.00
03/18/2019 17:45,2,3.926,ACTIVE,216.67,351.97,59.980,1552945504,"201051344000458","174011545737251",30.79,22.00,0,334.84,385.33,122.4,116.2,0.561,1230905.9,1230905.9,12016,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945508,298909.00
03/18/2019 17:45,2,3.717,ACTIVE,214.19,348.06,59.975,1552945504,"201051344000890","174011545737251",30.95,23.80,0,332.43,382.03,116.5,110.5,0.539,1228786.1,1228786.1,20146,0,0,0,L,1122011218,1,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945509,298910.00
03/18/2019 17:45,2,3.828,ACTIVE,216.67,349.86,59.969,1552945504,"201051344000988","174011545737251",20.34,15.80,0,336.04,371.81,78.9,74.2,0.367,954074.0,954074.0,12365,0,0,0,L,1122011218,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945510,298911.00
03/18/2019 17:45,2,3.756,ACTIVE,215.09,349.86,60.006,1552945504,"201051344000582","174011545737251",30.65,22.30,0,333.33,384.43,116.6,110.6,0.539,1208244.6,1208244.6,20118,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945511,298912.00
03/18/2019 17:45,2,3.775,ACTIVE,215.77,352.27,59.980,1552945504,"201051344000868","174011545737251",31.19,16.70,0,333.03,385.03,119.2,113.1,0.552,1215967.4,1215967.4,44066,0,0,0,L,1122011218,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945512,298913.00
03/18/2019 17:45,2,3.773,ACTIVE,216.90,352.57,59.975,1552945504,"201051344000576","174011545737251",31.19,17.50,0,335.74,387.74,119.2,113.1,0.561,1234203.3,1234203.3,16102,0,0,0,L,1122011218,1,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945512,298914.00
03/18/2019 17:45,2,3.811,ACTIVE,216.90,351.67,59.948,1552945504,"201051344001158","174011545737251",30.53,18.30,0,334.24,384.73,117.9,111.9,0.544,1211380.2,1211380.2,12324,0,0,0,L,1122011218,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945514,298915.00
03/18/2019 17:45,2,3.861,ACTIVE,214.87,349.86,59.985,1552945504,"201051344000917","174011545737251",30.67,23.50,0,332.73,385.63,119.9,113.8,0.570,1226200.7,1226200.7,19992,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945515,298916.00
03/18/2019 17:45,2,3.740,ACTIVE,214.19,355.28,59.975,1552945504,"201051344000417","174011545737251",19.86,22.50,0,320.11,386.23,75.3,70.8,0.641,989218.6,989218.6,20211,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945515,298917.00
03/18/2019 17:45,2,3.770,ACTIVE,214.19,349.56,59.980,1552945504,"201051344000685","174011545737251",30.67,21.30,0,333.03,384.43,117.1,111.1,0.575,1230740.4,1230740.4,20202,0,0,0,L,1122011218,1,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945516,298918.00
03/18/2019 17:45,2,3.822,ACTIVE,215.09,348.96,59.996,1552945504,"201051344000651","174011545737251",30.51,22.50,0,333.33,384.13,118.1,112.1,0.544,1223315.4,1223315.4,20182,0,0,0,L,1122011218,1,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945517,298919.00
03/18/2019 17:45,2,3.855,ACTIVE,215.77,350.47,59.959,1552945504,"201051344000594","174011545737251",30.61,25.50,0,332.13,385.03,119.6,113.5,0.566,1236957.7,1236957.7,44014,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945518,298920.00
