ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 17:45,2,3.785,ACTIVE,216.90,353.17,60.001,1552945504,"201051344000469","174011545737251",31.11,14.30,0,333.63,386.53,119.2,113.1,0.566,1215506.0,1215506.0,12308,0,0,0,L,1122011218,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945519,298921.00
03/18/2019 17:45,2,3.959,ACTIVE,215.09,349.86,59.980,1552945504,"201051344000585","174011545737251",30.87,21.80,0,333.03,385.93,123.8,117.6,0.570,1236124.4,1236124.4,20238,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945520,298922.00
03/18/2019 17:45,2,3.930,ACTIVE,217.35,352.87,59.975,1552945504,"201051344000853","174011545737251",30.95,18.70,0,337.84,388.04,123.2,117.0,0.561,1238818.7,1238818.7,11904,0,0,0,L,1122011218,1,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945521,298923.00
03/18/2019 17:45,2,3.844,ACTIVE,214.19,348.66,59.975,1552945504,"201051344001145","174011545737251",30.83,21.00,0,333.33,385.63,120.0,113.9,0.561,1239038.7,1239038.7,20155,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945522,298924.00
03/18/2019 17:45,2,3.654,ACTIVE,214.87,348.96,59.980,1552945504,"201051344000438","174011545737251",31.07,23.30,0,333.33,383.83,115.1,109.1,0.535,1231687.7,1231687.7,20194,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945523,298925.00
03/18/2019 17:45,2,3.732,ACTIVE,214.64,348.36,59.975,1552945504,"201051344001135","174011545737251",30.93,26.30,0,333.33,382.33,117.0,111.0,0.530,1218727.5,1218727.5,20146,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945524,298926.00
03/18/2019 17:45,2,3.930,ACTIVE,216.67,352.27,59.980,1552945504,"201051344000983","174011545737251",30.97,17.30,0,333.33,386.53,123.3,117.1,0.583,1237046.1,1237046.1,11910,0,0,0,L,1122011218,1,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945525,298927.00
03/18/2019 17:45,2,3.768,ACTIVE,214.87,348.36,59.969,1552945504,"201051344001203","174011545737251",30.75,24.50,0,333.03,384.43,117.3,111.3,0.552,1226333.9,1226333.9,20197,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945526,298928.00
03/18/2019 17:45,2,3.676,ACTIVE,214.19,346.86,59.975,1552945504,"201051344001230","174011545737251",30.85,21.50,0,331.83,379.62,114.8,108.9,0.539,1223522.6,1223522.6,20008,0,0,0,L,1122011218,1,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945527,298929.00
03/18/2019 17:45,2,3.699,ACTIVE,214.19,349.26,59.980,1552945504,"201051344000646","174011545737251",31.13,23.00,0,332.73,383.53,116.6,110.6,0.557,1216551.0,1216551.0,20166,0,0,0,L,1122011218,1,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945527,298930.00
03/18/2019 17:45,2,3.818,ACTIVE,216.22,350.17,59.980,1552945504,"201051344000867","174011545737251",30.65,20.00,0,333.03,384.43,118.5,112.4,0.526,1214568.1,1214568.1,44087,0,0,0,L,1122011218,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945528,298931.00
03/18/2019 17:45,2,3.807,ACTIVE,216.45,352.57,59.985,1552945504,"201051344000633","174011545737251",30.81,24.50,0,333.63,384.13,118.7,112.6,0.557,1213339.4,1213339.4,44139,0,0,0,L,1122011218,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945529,298932.00
03/18/2019 17:45,2,3.615,ACTIVE,214.19,347.46,59.969,1552945504,"201051344000955","174011545737251",30.91,27.00,0,332.43,378.42,113.2,107.3,0.526,1236112.9,1236112.9,20186,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945530,298933.00
03/18/2019 17:45,2,3.836,ACTIVE,216.45,351.67,59.980,1552945504,"201051344000648","174011545737251",30.61,18.30,0,333.63,384.73,118.9,112.9,0.552,1227173.0,1227173.0,43645,0,0,0,L,1122011218,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945531,298934.00
03/18/2019 17:45,2,3.879,ACTIVE,216.90,351.97,59.990,1552945504,"201051344000645","174011545737251",30.69,19.00,0,335.14,385.93,120.6,114.5,0.548,1231797.1,1231797.1,43606,0,0,0,L,1122011218,1,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945532,298935.00
03/18/2019 17:45,2,3.902,ACTIVE,216.67,352.87,59.975,1552945504,"201051344000569","174011545737251",30.89,17.50,0,333.33,386.23,122.2,116.0,0.566,1247763.0,1247763.0,11828,0,0,0,L,1122011218,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945533,298936.00
03/18/2019 17:45,2,3.947,ACTIVE,216.90,357.08,59.985,1552945504,"179051228000119","174011545737251",30.79,22.50,0,337.54,391.94,123.1,116.9,0.583,35286.4,35286.4,11903,0,0,0,L,46974696,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552945534,298937.00
03/18/2019 18:00,2,2.998,ACTIVE,216.00,349.56,60.033,1552946404,"201051344000579","174011545737251",31.07,19.30,0,334.24,379.62,94.3,89.1,0.433,1247602.7,1247602.7,12278,0,0,0,L,1122011218,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946405,298938.00
03/18/2019 18:00,2,3.072,ACTIVE,214.19,345.96,60.075,1552946404,"201051344001025","174011545737251",30.71,22.30,0,332.73,376.92,95.6,90.4,0.438,1230100.9,1230100.9,20199,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946406,298939.00
03/18/2019 18:00,2,2.863,ACTIVE,214.19,346.56,60.049,1552946404,"201051344001093","174011545737251",30.97,19.50,0,333.33,377.52,89.8,84.8,0.411,1214276.0,1214276.0,20218,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946407,298940.00
03/18/2019 18:00,2,3.123,ACTIVE,215.77,348.96,60.049,1552946404,"201051344000458","174011545737251",30.57,20.70,0,334.24,378.72,96.7,91.4,0.442,1230932.2,1230932.2,12017,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946408,298941.00
03/18/2019 18:00,2,2.967,ACTIVE,213.74,345.36,60.038,1552946404,"201051344000890","174011545737251",30.73,22.80,0,332.73,375.41,92.3,87.2,0.424,1228811.1,1228811.1,20147,0,0,0,L,1122011218,1,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946409,298942.00
03/18/2019 18:00,2,3.035,ACTIVE,215.77,356.18,60.043,1552946404,"201051344000988","174011545737251",20.22,13.70,0,316.50,390.44,62.2,58.1,0.521,954090.7,954090.7,12366,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946410,298943.00
03/18/2019 18:00,2,2.977,ACTIVE,214.64,347.16,60.033,1552946404,"201051344000582","174011545737251",30.59,21.50,0,333.33,377.82,92.3,87.2,0.429,1208269.6,1208269.6,20119,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946411,298944.00
03/18/2019 18:00,2,3.008,ACTIVE,215.32,348.06,60.043,1552946404,"201051344000868","174011545737251",30.89,15.50,0,333.93,380.22,94.1,88.9,0.424,1215993.0,1215993.0,44067,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946412,298945.00
03/18/2019 18:00,2,2.986,ACTIVE,216.22,350.77,60.049,1552946404,"201051344000576","174011545737251",31.13,16.00,0,333.93,380.22,94.2,89.0,0.442,1234228.9,1234228.9,16103,0,0,0,L,1122011218,1,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946413,298946.00
03/18/2019 18:00,2,2.961,ACTIVE,216.00,348.36,60.049,1552946404,"201051344001158","174011545737251",30.93,17.00,0,333.93,379.02,92.8,87.6,0.433,1211405.4,1211405.4,12325,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946414,298947.00
03/18/2019 18:00,2,3.031,ACTIVE,214.41,346.56,60.049,1552946404,"201051344000917","174011545737251",30.87,22.80,0,332.43,379.32,94.8,89.6,0.446,1226226.4,1226226.4,19993,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946415,298948.00
03/18/2019 18:00,2,2.963,ACTIVE,213.96,351.37,60.022,1552946404,"201051344000417","174011545737251",19.90,20.30,0,330.03,385.63,59.8,55.8,0.495,989234.6,989234.6,20212,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946415,298949.00
03/18/2019 18:00,2,2.984,ACTIVE,213.96,346.56,60.070,1552946404,"201051344000685","174011545737251",30.65,20.00,0,332.73,375.41,92.6,87.5,0.451,1230765.6,1230765.6,20203,0,0,0,L,1122011218,1,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946416,298950.00
03/18/2019 18:00,2,2.980,ACTIVE,214.41,346.56,60.038,1552946404,"201051344000651","174011545737251",30.99,21.30,0,333.63,378.42,93.6,88.4,0.429,1223340.8,1223340.8,20183,0,0,0,L,1122011218,1,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946417,298951.00
03/18/2019 18:00,2,2.996,ACTIVE,214.87,348.36,60.049,1552946404,"201051344000594","174011545737251",31.17,23.00,0,333.03,381.12,94.7,89.5,0.433,1236983.4,1236983.4,44015,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946418,298952.00
03/18/2019 18:00,2,2.977,ACTIVE,216.00,349.56,60.043,1552946404,"201051344000469","174011545737251",31.17,13.30,0,333.33,379.92,93.9,88.7,0.446,1215531.5,1215531.5,12309,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946419,298953.00
03/18/2019 18:00,2,3.143,ACTIVE,214.41,347.76,60.043,1552946404,"201051344000585","174011545737251",31.11,20.00,0,333.63,379.62,99.0,93.6,0.455,1236151.1,1236151.1,20239,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946420,298954.00
03/18/2019 18:00,2,3.053,ACTIVE,216.45,350.77,60.054,1552946404,"201051344000853","174011545737251",31.51,17.80,0,338.14,382.33,97.4,92.1,0.442,1238845.1,1238845.1,11905,0,0,0,L,1122011218,1,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946421,298955.00
03/18/2019 18:00,2,3.035,ACTIVE,213.96,346.86,60.049,1552946404,"201051344001145","174011545737251",30.87,19.30,0,332.73,376.01,94.8,89.6,0.442,1239064.4,1239064.4,20156,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946422,298956.00
03/18/2019 18:00,2,2.900,ACTIVE,214.19,345.96,60.049,1552946404,"201051344000438","174011545737251",31.01,22.80,0,333.33,377.22,91.2,86.1,0.424,1231712.4,1231712.4,20195,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946423,298957.00
03/18/2019 18:00,2,2.969,ACTIVE,214.19,345.36,60.049,1552946404,"201051344001135","174011545737251",30.89,24.80,0,333.03,373.91,92.9,87.8,0.415,1218752.5,1218752.5,20147,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946424,298958.00
03/18/2019 18:00,2,3.078,ACTIVE,216.00,349.56,60.043,1552946404,"201051344000983","174011545737251",31.39,16.30,0,333.33,380.52,97.9,92.6,0.460,1237072.5,1237072.5,11911,0,0,0,L,1122011218,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946425,298959.00
03/18/2019 18:00,2,2.953,ACTIVE,214.41,345.66,60.043,1552946404,"201051344001203","174011545737251",31.01,22.80,0,333.33,377.82,92.8,87.6,0.438,1226359.1,1226359.1,20198,0,0,0,L,1122011218,1,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946426,298960.00
03/18/2019 18:00,2,2.852,ACTIVE,213.74,347.76,60.022,1552946404,"201051344001230","174011545737251",31.23,19.80,0,332.13,375.11,90.2,85.1,0.420,1223547.2,1223547.2,20009,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946427,298961.00
03/18/2019 18:00,2,2.955,ACTIVE,213.74,346.26,60.043,1552946404,"201051344000646","174011545737251",30.99,21.30,0,331.83,375.71,92.8,87.6,0.438,1216576.0,1216576.0,20167,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946428,298962.00
03/18/2019 18:00,2,3.000,ACTIVE,215.54,348.96,60.038,1552946404,"201051344000867","174011545737251",30.83,18.00,0,332.13,379.02,93.7,88.5,0.424,1214593.5,1214593.5,44088,0,0,0,L,1122011218,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946428,298963.00
03/18/2019 18:00,2,2.980,ACTIVE,215.77,351.07,60.065,1552946404,"201051344000633","174011545737251",31.07,23.30,0,333.63,379.32,93.8,88.6,0.429,1213364.8,1213364.8,44140,0,0,0,L,1122011218,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946429,298964.00
03/18/2019 18:00,2,2.834,ACTIVE,213.74,346.56,60.043,1552946404,"201051344000955","174011545737251",31.11,25.30,0,332.13,373.61,89.3,84.3,0.411,1236137.1,1236137.1,20187,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946430,298965.00
03/18/2019 18:00,2,3.004,ACTIVE,215.54,349.86,60.038,1552946404,"201051344000648","174011545737251",30.87,16.30,0,333.93,379.32,94.0,88.8,0.433,1227198.5,1227198.5,43646,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946432,298966.00
03/18/2019 18:00,2,3.047,ACTIVE,216.00,350.17,60.038,1552946404,"201051344000645","174011545737251",30.85,17.50,0,334.24,379.62,95.1,89.9,0.438,1231822.9,1231822.9,43607,0,0,0,L,1122011218,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946433,298967.00
03/18/2019 18:00,2,3.061,ACTIVE,215.77,350.47,60.049,1552946404,"201051344000569","174011545737251",31.11,16.30,0,333.63,380.52,96.5,91.2,0.451,1247789.1,1247789.1,11829,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946434,298968.00
03/18/2019 18:00,2,3.109,ACTIVE,216.00,354.97,60.038,1552946404,"179051228000119","174011545737251",30.99,21.30,0,336.94,385.03,97.6,92.3,0.460,35312.8,35312.8,11904,0,0,0,L,46974696,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552946435,298969.00
03/18/2019 18:15,2,2.236,ACTIVE,215.32,357.98,59.990,1552947304,"201051344000579","174011545737251",31.27,15.80,0,319.51,388.04,70.9,66.5,0.579,1247620.5,1247620.5,12279,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947305,298970.00
03/18/2019 18:15,2,2.266,ACTIVE,213.51,355.88,59.948,1552947304,"201051344001025","174011545737251",31.35,18.30,0,319.81,386.83,72.0,67.5,0.579,1230119.0,1230119.0,20200,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947306,298971.00
03/18/2019 18:15,2,2.117,ACTIVE,213.74,354.37,59.980,1552947304,"201051344001093","174011545737251",31.21,16.70,0,318.30,385.33,67.0,62.7,0.535,1214292.8,1214292.8,20219,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947307,298972.00
03/18/2019 18:15,2,2.324,ACTIVE,214.87,357.38,59.980,1552947304,"201051344000458","174011545737251",30.97,17.00,0,316.50,388.94,72.9,68.5,0.597,1230950.5,1230950.5,12018,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947308,298973.00
03/18/2019 18:15,2,2.234,ACTIVE,213.06,354.07,60.028,1552947304,"201051344000890","174011545737251",30.73,19.30,0,318.61,385.63,69.6,65.2,0.570,1228828.6,1228828.6,20148,0,0,0,L,1122011218,1,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947309,298974.00
03/18/2019 18:15,2,2.293,ACTIVE,214.87,352.57,59.980,1552947304,"201051344000988","174011545737251",20.10,12.00,0,332.73,381.73,46.7,43.1,0.380,954102.3,954102.3,12367,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947310,298975.00
03/18/2019 18:15,2,2.240,ACTIVE,213.96,356.48,60.001,1552947304,"201051344000582","174011545737251",30.65,18.30,0,318.61,387.14,69.6,65.2,0.575,1208287.0,1208287.0,20120,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947311,298976.00
03/18/2019 18:15,2,2.238,ACTIVE,214.41,357.38,59.996,1552947304,"201051344000868","174011545737251",31.15,13.00,0,320.71,386.83,70.6,66.2,0.570,1216010.7,1216010.7,44068,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947312,298977.00
03/18/2019 18:15,2,2.240,ACTIVE,215.32,358.58,59.980,1552947304,"201051344000576","174011545737251",31.23,13.30,0,319.21,388.64,70.8,66.5,0.583,1234246.6,1234246.6,16104,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947313,298978.00
03/18/2019 18:15,2,2.234,ACTIVE,215.09,357.38,59.990,1552947304,"201051344001158","174011545737251",30.93,14.00,0,321.01,388.64,70.1,65.7,0.579,1211422.9,1211422.9,12326,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947314,298979.00
03/18/2019 18:15,2,2.307,ACTIVE,213.74,355.88,59.985,1552947304,"201051344000917","174011545737251",30.73,19.00,0,319.81,386.53,71.8,67.4,0.597,1226244.3,1226244.3,19994,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947315,298980.00
03/18/2019 18:15,2,2.246,ACTIVE,213.51,348.36,59.990,1552947304,"201051344000417","174011545737251",20.06,18.30,0,330.63,376.01,45.6,42.1,0.380,989245.7,989245.7,20213,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947316,298981.00
03/18/2019 18:15,2,2.230,ACTIVE,213.29,355.58,59.985,1552947304,"201051344000685","174011545737251",31.11,17.00,0,318.61,386.53,70.3,66.0,0.614,1230783.0,1230783.0,20204,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947317,298982.00
03/18/2019 18:15,2,2.270,ACTIVE,213.96,356.48,59.985,1552947304,"201051344000651","174011545737251",31.03,17.30,0,318.61,386.53,71.3,66.9,0.579,1223358.4,1223358.4,20184,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947318,298983.00
03/18/2019 18:15,2,2.291,ACTIVE,214.19,356.18,59.985,1552947304,"201051344000594","174011545737251",31.03,19.30,0,319.51,387.44,72.0,67.6,0.597,1237001.3,1237001.3,44016,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947318,298984.00
03/18/2019 18:15,2,2.264,ACTIVE,215.09,358.28,59.985,1552947304,"201051344000469","174011545737251",30.99,11.30,0,318.30,388.34,71.2,66.7,0.592,1215549.2,1215549.2,12310,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947319,298985.00
03/18/2019 18:15,2,2.414,ACTIVE,213.74,356.48,59.953,1552947304,"201051344000585","174011545737251",31.13,16.30,0,319.51,388.34,76.1,71.5,0.614,1236169.8,1236169.8,20240,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947320,298986.00
03/18/2019 18:15,2,2.350,ACTIVE,215.54,359.78,59.996,1552947304,"201051344000853","174011545737251",31.25,14.70,0,322.51,393.45,74.3,69.8,0.614,1238863.5,1238863.5,11906,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947321,298987.00
03/18/2019 18:15,2,2.299,ACTIVE,213.51,356.18,60.001,1552947304,"201051344001145","174011545737251",31.29,15.80,0,319.81,387.14,72.9,68.4,0.605,1239082.3,1239082.3,20157,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947322,298988.00
03/18/2019 18:15,2,2.201,ACTIVE,213.74,355.28,59.990,1552947304,"201051344000438","174011545737251",31.29,19.00,0,318.91,386.83,69.8,65.4,0.579,1231729.5,1231729.5,20196,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947323,298989.00
03/18/2019 18:15,2,2.273,ACTIVE,213.51,354.37,59.990,1552947304,"201051344001135","174011545737251",30.95,20.00,0,319.51,385.03,71.2,66.8,0.570,1218770.1,1218770.1,20148,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947324,298990.00
03/18/2019 18:15,2,2.350,ACTIVE,214.87,359.18,60.001,1552947304,"201051344000983","174011545737251",31.53,13.70,0,317.70,389.24,75.1,70.5,0.636,1237090.9,1237090.9,11912,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947325,298991.00
03/18/2019 18:15,2,2.258,ACTIVE,213.96,355.58,59.969,1552947304,"201051344001203","174011545737251",31.01,19.00,0,318.91,387.44,71.0,66.6,0.592,1226376.5,1226376.5,20199,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947326,298992.00
03/18/2019 18:15,2,2.184,ACTIVE,213.29,353.47,59.996,1552947304,"201051344001230","174011545737251",31.15,16.70,0,315.60,385.63,68.9,64.5,0.566,1223564.0,1223564.0,20010,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947327,298993.00
03/18/2019 18:15,2,2.297,ACTIVE,213.29,355.28,60.038,1552947304,"201051344000646","174011545737251",30.69,17.80,0,318.61,385.93,71.5,67.0,0.583,1216593.5,1216593.5,20168,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947328,298994.00
03/18/2019 18:15,2,2.303,ACTIVE,214.64,356.78,59.996,1552947304,"201051344000867","174011545737251",30.85,15.30,0,320.11,386.53,72.0,67.6,0.579,1214611.0,1214611.0,44089,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947329,298995.00
03/18/2019 18:15,2,2.295,ACTIVE,214.87,358.88,59.996,1552947304,"201051344000633","174011545737251",31.07,19.00,0,318.00,389.84,72.2,67.8,0.592,1213382.4,1213382.4,44141,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947330,298996.00
03/18/2019 18:15,2,2.193,ACTIVE,213.06,354.37,59.990,1552947304,"201051344000955","174011545737251",30.85,21.50,0,317.40,384.43,68.5,64.2,0.575,1236153.8,1236153.8,20188,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947331,298997.00
03/18/2019 18:15,2,2.311,ACTIVE,214.87,358.28,59.996,1552947304,"201051344000648","174011545737251",31.01,14.00,0,317.40,388.34,72.6,68.1,0.597,1227216.1,1227216.1,43647,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947332,298998.00
03/18/2019 18:15,2,2.330,ACTIVE,214.64,358.58,59.996,1552947304,"201051344000645","174011545737251",31.09,14.70,0,318.00,388.94,73.5,69.0,0.592,1231840.7,1231840.7,43608,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947333,298999.00
03/18/2019 18:15,2,2.336,ACTIVE,214.87,360.08,59.990,1552947304,"201051344000569","174011545737251",31.45,13.30,0,318.91,388.94,74.5,69.9,0.614,1247807.2,1247807.2,11830,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947334,299000.00
03/18/2019 18:15,2,2.383,ACTIVE,215.32,364.29,59.990,1552947304,"179051228000119","174011545737251",31.43,17.30,0,319.81,396.15,75.9,71.3,0.628,35331.2,35331.2,11905,0,0,0,L,46974696,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552947335,299001.00
03/18/2019 18:30,2,1.980,ACTIVE,214.64,355.28,59.990,1552948204,"201051344000579","174011545737251",31.09,14.00,0,333.93,389.24,62.4,58.3,0.508,1247636.6,1247636.6,12280,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948205,299002.00
03/18/2019 18:30,2,2.029,ACTIVE,213.06,353.47,59.980,1552948204,"201051344001025","174011545737251",31.33,16.00,0,330.93,389.84,64.4,60.2,0.521,1230135.4,1230135.4,20201,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948206,299003.00
03/18/2019 18:30,2,1.857,ACTIVE,213.29,352.57,59.996,1552948204,"201051344001093","174011545737251",31.25,15.00,0,331.23,386.83,58.9,54.9,0.473,1214307.9,1214307.9,20220,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948207,299004.00
03/18/2019 18:30,2,2.070,ACTIVE,214.19,354.37,59.990,1552948204,"201051344000458","174011545737251",30.79,15.30,0,333.93,389.84,64.6,60.4,0.535,1230967.0,1230967.0,12019,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948208,299005.00
03/18/2019 18:30,2,1.984,ACTIVE,212.83,350.47,59.985,1552948204,"201051344000890","174011545737251",30.95,17.30,0,330.03,386.53,62.2,58.2,0.504,1228844.4,1228844.4,20149,0,0,0,L,1122011218,1,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948209,299006.00
03/18/2019 18:30,2,1.998,ACTIVE,214.19,349.86,59.959,1552948204,"201051344000988","174011545737251",20.22,11.00,0,334.84,374.81,40.9,37.6,0.327,954112.6,954112.6,12368,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948210,299007.00
03/18/2019 18:30,2,1.980,ACTIVE,213.74,353.77,60.012,1552948204,"201051344000582","174011545737251",30.89,16.00,0,331.83,387.74,62.0,57.9,0.508,1208302.7,1208302.7,20121,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948211,299008.00
03/18/2019 18:30,2,1.959,ACTIVE,213.74,352.87,60.001,1552948204,"201051344000868","174011545737251",31.03,12.00,0,332.73,388.04,61.6,57.5,0.491,1216026.5,1216026.5,44069,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948212,299009.00
03/18/2019 18:30,2,1.947,ACTIVE,214.64,355.28,59.980,1552948204,"201051344000576","174011545737251",31.15,12.30,0,333.33,390.44,61.5,57.4,0.508,1234262.5,1234262.5,16105,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948213,299010.00
03/18/2019 18:30,2,1.924,ACTIVE,214.41,354.67,60.012,1552948204,"201051344001158","174011545737251",31.07,12.30,0,334.24,389.24,60.5,56.5,0.499,1211438.5,1211438.5,12327,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948214,299011.00
03/18/2019 18:30,2,1.986,ACTIVE,213.51,354.07,60.001,1552948204,"201051344000917","174011545737251",31.01,17.00,0,331.23,389.54,62.5,58.4,0.521,1226260.5,1226260.5,19995,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948215,299012.00
03/18/2019 18:30,2,1.906,ACTIVE,213.29,346.26,60.001,1552948204,"201051344000417","174011545737251",20.24,16.70,0,332.13,369.10,39.1,35.8,0.318,989255.7,989255.7,20214,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948216,299013.00
03/18/2019 18:30,2,1.904,ACTIVE,213.06,352.57,60.006,1552948204,"201051344000685","174011545737251",31.13,15.00,0,330.93,386.53,60.0,56.0,0.517,1230798.8,1230798.8,20205,0,0,0,L,1122011218,1,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948217,299014.00
03/18/2019 18:30,2,1.896,ACTIVE,213.51,352.57,60.001,1552948204,"201051344000651","174011545737251",31.31,15.30,0,332.13,387.74,60.1,56.1,0.482,1223374.4,1223374.4,20185,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948218,299015.00
03/18/2019 18:30,2,1.887,ACTIVE,213.74,352.27,60.012,1552948204,"201051344000594","174011545737251",31.03,17.30,0,330.63,389.84,59.3,55.3,0.473,1237017.3,1237017.3,44017,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948219,299016.00
03/18/2019 18:30,2,1.826,ACTIVE,214.41,353.17,59.996,1552948204,"201051344000469","174011545737251",31.11,10.30,0,333.33,389.24,57.6,53.6,0.482,1215565.0,1215565.0,12311,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948220,299017.00
03/18/2019 18:30,2,1.963,ACTIVE,213.51,352.57,60.006,1552948204,"201051344000585","174011545737251",31.25,15.00,0,320.41,389.24,62.1,58.0,0.504,1236186.9,1236186.9,20241,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948221,299018.00
03/18/2019 18:30,2,1.830,ACTIVE,214.41,353.17,60.001,1552948204,"201051344000853","174011545737251",31.19,13.00,0,335.44,394.65,57.9,53.9,0.464,1238880.0,1238880.0,11907,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948222,299019.00
03/18/2019 18:30,2,1.789,ACTIVE,213.06,351.07,60.017,1552948204,"201051344001145","174011545737251",31.23,13.70,0,331.23,390.14,56.6,52.7,0.464,1239098.5,1239098.5,20158,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948223,299020.00
03/18/2019 18:30,2,1.697,ACTIVE,213.29,349.86,60.001,1552948204,"201051344000438","174011545737251",31.11,17.00,0,331.23,388.94,53.5,49.7,0.433,1231745.0,1231745.0,20197,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948224,299021.00
03/18/2019 18:30,2,1.723,ACTIVE,212.83,349.26,60.001,1552948204,"201051344001135","174011545737251",31.03,17.00,0,331.53,387.14,54.2,50.4,0.438,1218785.8,1218785.8,20149,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948225,299022.00
03/18/2019 18:30,2,1.764,ACTIVE,214.19,351.07,60.006,1552948204,"201051344000983","174011545737251",31.21,12.00,0,318.30,391.34,55.8,51.9,0.468,1237107.5,1237107.5,11913,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948226,299023.00
03/18/2019 18:30,2,1.680,ACTIVE,213.29,349.26,60.028,1552948204,"201051344001203","174011545737251",30.79,16.30,0,332.73,388.64,52.4,48.6,0.433,1226392.1,1226392.1,20200,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948226,299024.00
03/18/2019 18:30,2,1.615,ACTIVE,212.61,347.46,60.006,1552948204,"201051344001230","174011545737251",30.87,14.70,0,329.73,387.44,50.6,46.9,0.411,1223579.2,1223579.2,20011,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948227,299025.00
03/18/2019 18:30,2,1.697,ACTIVE,212.61,348.96,60.012,1552948204,"201051344000646","174011545737251",30.63,16.00,0,331.23,388.04,52.8,49.0,0.438,1216609.3,1216609.3,20169,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948228,299026.00
03/18/2019 18:30,2,1.658,ACTIVE,213.96,349.86,60.022,1552948204,"201051344000867","174011545737251",30.79,13.70,0,332.13,387.44,51.7,48.0,0.407,1214626.8,1214626.8,44090,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948229,299027.00
03/18/2019 18:30,2,1.650,ACTIVE,214.19,351.97,60.001,1552948204,"201051344000633","174011545737251",30.69,16.70,0,334.24,388.94,51.4,47.6,0.429,1213398.2,1213398.2,44142,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948230,299028.00
03/18/2019 18:30,2,1.568,ACTIVE,212.61,347.46,59.990,1552948204,"201051344000955","174011545737251",30.79,19.00,0,330.03,385.33,48.9,45.3,0.407,1236168.8,1236168.8,20189,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948231,299029.00
03/18/2019 18:30,2,1.633,ACTIVE,213.74,350.47,60.022,1552948204,"201051344000648","174011545737251",30.67,12.30,0,333.93,389.24,50.8,47.1,0.415,1227231.9,1227231.9,43648,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948232,299030.00
03/18/2019 18:30,2,1.641,ACTIVE,213.96,350.77,60.001,1552948204,"201051344000645","174011545737251",30.55,13.00,0,334.84,389.84,50.8,47.1,0.407,1231856.7,1231856.7,43609,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948233,299031.00
03/18/2019 18:30,2,1.654,ACTIVE,213.74,350.47,60.006,1552948204,"201051344000569","174011545737251",30.79,12.00,0,332.73,392.85,51.6,47.9,0.420,1247823.5,1247823.5,11831,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948234,299032.00
03/18/2019 18:30,2,1.676,ACTIVE,214.19,354.37,60.017,1552948204,"179051228000119","174011545737251",31.05,15.50,0,319.21,397.96,52.7,49.0,0.424,35347.8,35347.8,11906,0,0,0,L,46974696,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552948235,299033.00
03/18/2019 18:45,2,1.158,ACTIVE,213.29,345.06,60.028,1552949104,"201051344000579","174011545737251",30.73,12.70,0,334.24,380.82,36.1,32.9,0.278,1247647.9,1247647.9,12281,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949105,299034.00
03/18/2019 18:45,2,1.166,ACTIVE,212.61,342.95,60.059,1552949104,"201051344001025","174011545737251",30.79,14.00,0,330.93,382.93,36.4,33.2,0.283,1230147.0,1230147.0,20202,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949106,299035.00
03/18/2019 18:45,2,1.076,ACTIVE,212.61,343.25,60.028,1552949104,"201051344001093","174011545737251",30.93,13.30,0,331.53,376.01,33.8,30.7,0.252,1214318.5,1214318.5,20221,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949107,299036.00
03/18/2019 18:45,2,1.164,ACTIVE,213.29,344.45,60.028,1552949104,"201051344000458","174011545737251",30.53,13.30,0,333.33,380.82,36.0,32.8,0.283,1230978.6,1230978.6,12020,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949108,299037.00
03/18/2019 18:45,2,1.133,ACTIVE,212.61,342.95,60.022,1552949104,"201051344000890","174011545737251",30.97,15.50,0,329.43,377.82,35.5,32.4,0.270,1228855.5,1228855.5,20150,0,0,0,L,1122011218,1,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949109,299038.00
03/18/2019 18:45,2,1.129,ACTIVE,213.06,342.65,60.075,1552949104,"201051344000988","174011545737251",19.94,10.30,0,333.33,369.10,22.8,20.1,0.190,954119.7,954119.7,12369,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949110,299039.00
03/18/2019 18:45,2,1.115,ACTIVE,213.06,344.45,60.012,1552949104,"201051344000582","174011545737251",30.71,14.30,0,332.43,378.72,34.7,31.6,0.270,1208313.8,1208313.8,20122,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949111,299040.00
03/18/2019 18:45,2,1.129,ACTIVE,213.06,343.85,60.028,1552949104,"201051344000868","174011545737251",30.40,10.70,0,332.43,379.62,34.8,31.6,0.265,1216037.6,1216037.6,44070,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949112,299041.00
03/18/2019 18:45,2,1.094,ACTIVE,213.74,345.06,60.022,1552949104,"201051344000576","174011545737251",30.91,11.00,0,333.63,380.82,34.3,31.2,0.270,1234273.5,1234273.5,16106,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949113,299042.00
03/18/2019 18:45,2,1.105,ACTIVE,213.29,344.45,60.017,1552949104,"201051344001158","174011545737251",30.53,11.30,0,333.93,378.72,34.2,31.1,0.270,1211449.5,1211449.5,12328,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949114,299043.00
03/18/2019 18:45,2,1.121,ACTIVE,212.83,344.15,60.022,1552949104,"201051344000917","174011545737251",30.83,15.00,0,330.03,379.02,35.1,31.9,0.270,1226271.9,1226271.9,19996,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949114,299044.00
03/18/2019 18:45,2,1.137,ACTIVE,212.83,340.25,60.012,1552949104,"201051344000417","174011545737251",19.98,15.30,0,330.93,363.69,23.0,20.3,0.177,989262.8,989262.8,20215,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949116,299045.00
03/18/2019 18:45,2,1.088,ACTIVE,212.83,345.66,60.028,1552949104,"201051344000685","174011545737251",31.21,13.30,0,330.03,377.52,34.4,31.3,0.283,1230809.9,1230809.9,20206,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949117,299046.00
03/18/2019 18:45,2,1.127,ACTIVE,212.83,344.15,60.012,1552949104,"201051344000651","174011545737251",30.79,13.30,0,333.03,377.82,35.1,32.0,0.270,1223385.7,1223385.7,20186,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949117,299047.00
03/18/2019 18:45,2,1.125,ACTIVE,212.61,344.15,60.054,1552949104,"201051344000594","174011545737251",30.69,15.50,0,329.73,376.92,35.0,31.9,0.270,1237028.5,1237028.5,44018,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949118,299048.00
03/18/2019 18:45,2,1.098,ACTIVE,213.29,345.06,59.996,1552949104,"201051344000469","174011545737251",30.97,9.30,0,333.33,376.62,34.5,31.3,0.270,1215576.0,1215576.0,12312,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949119,299049.00
03/18/2019 18:45,2,1.189,ACTIVE,213.06,344.76,60.022,1552949104,"201051344000585","174011545737251",31.07,13.30,0,332.43,379.92,37.5,34.3,0.287,1236199.0,1236199.0,20242,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949120,299050.00
03/18/2019 18:45,2,1.125,ACTIVE,213.96,345.66,60.017,1552949104,"201051344000853","174011545737251",31.01,11.70,0,333.93,379.62,35.3,32.2,0.270,1238891.4,1238891.4,11908,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949121,299051.00
03/18/2019 18:45,2,1.123,ACTIVE,212.61,343.85,60.017,1552949104,"201051344001145","174011545737251",30.65,12.00,0,332.13,377.52,34.9,31.7,0.274,1239109.9,1239109.9,20159,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949122,299052.00
03/18/2019 18:45,2,1.082,ACTIVE,212.83,345.66,60.012,1552949104,"201051344000438","174011545737251",31.27,15.00,0,330.63,378.42,34.2,31.1,0.265,1231755.9,1231755.9,20198,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949123,299053.00
03/18/2019 18:45,2,1.119,ACTIVE,212.38,342.65,60.028,1552949104,"201051344001135","174011545737251",30.85,14.70,0,330.03,375.71,35.0,31.9,0.270,1218797.0,1218797.0,20150,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949124,299054.00
03/18/2019 18:45,2,1.139,ACTIVE,213.29,344.45,60.001,1552949104,"201051344000983","174011545737251",30.91,11.00,0,332.13,379.32,35.6,32.5,0.287,1237119.1,1237119.1,11914,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949125,299055.00
03/18/2019 18:45,2,1.094,ACTIVE,212.83,342.95,60.017,1552949104,"201051344001203","174011545737251",30.67,14.30,0,332.13,376.62,34.0,30.9,0.274,1226403.0,1226403.0,20201,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949126,299056.00
03/18/2019 18:45,2,1.045,ACTIVE,212.38,342.05,60.028,1552949104,"201051344001230","174011545737251",30.81,13.30,0,327.62,374.51,32.6,29.6,0.256,1223589.7,1223589.7,20012,0,0,0,L,1122011218,1,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949127,299057.00
03/18/2019 18:45,2,1.113,ACTIVE,212.16,343.25,60.033,1552949104,"201051344000646","174011545737251",30.81,14.30,0,328.82,376.01,34.8,31.6,0.274,1216620.4,1216620.4,20170,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949128,299058.00
03/18/2019 18:45,2,1.109,ACTIVE,213.06,343.25,60.017,1552949104,"201051344000867","174011545737251",30.47,12.70,0,331.83,375.11,34.2,31.1,0.261,1214637.8,1214637.8,44091,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949129,299059.00
03/18/2019 18:45,2,1.092,ACTIVE,213.51,345.66,60.012,1552949104,"201051344000633","174011545737251",30.95,14.70,0,332.13,376.01,34.3,31.2,0.274,1213409.3,1213409.3,44143,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949129,299060.00
03/18/2019 18:45,2,1.062,ACTIVE,212.16,343.25,60.012,1552949104,"201051344000955","174011545737251",31.07,16.30,0,329.43,375.11,33.5,30.4,0.261,1236179.4,1236179.4,20190,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949130,299061.00
03/18/2019 18:45,2,1.104,ACTIVE,213.29,343.85,60.012,1552949104,"201051344000648","174011545737251",30.63,11.30,0,333.03,376.31,34.2,31.1,0.270,1227242.9,1227242.9,43649,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949131,299062.00
