ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 18:45,2,1.098,ACTIVE,213.51,344.15,60.012,1552949104,"201051344000645","174011545737251",30.51,12.00,0,333.33,376.62,34.0,30.9,0.261,1231867.8,1231867.8,43610,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949132,299063.00
03/18/2019 18:45,2,1.105,ACTIVE,213.29,343.85,60.070,1552949104,"201051344000569","174011545737251",31.07,11.00,0,332.73,378.12,34.9,31.7,0.270,1247834.8,1247834.8,11832,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949133,299064.00
03/18/2019 18:45,2,1.146,ACTIVE,213.29,347.76,60.006,1552949104,"179051228000119","174011545737251",31.15,14.30,0,334.24,379.62,36.2,33.0,0.270,35359.4,35359.4,11907,0,0,0,L,46974696,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552949134,299065.00
03/18/2019 19:00,2,0.709,ACTIVE,212.83,339.65,60.022,1552950003,"201051344000579","174011545737251",30.14,11.70,0,322.21,360.99,21.7,19.0,0.146,1247654.1,1247654.1,12282,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950005,299066.00
03/18/2019 19:00,2,0.678,ACTIVE,212.16,338.14,60.017,1552950003,"201051344001025","174011545737251",30.34,12.30,0,327.92,360.38,20.8,18.2,0.155,1230153.1,1230153.1,20203,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950006,299067.00
03/18/2019 19:00,2,0.648,ACTIVE,212.38,338.74,60.017,1552950003,"201051344001093","174011545737251",30.91,11.70,0,327.32,357.68,20.3,17.7,0.128,1214324.2,1214324.2,20222,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950007,299068.00
03/18/2019 19:00,2,0.682,ACTIVE,212.61,339.65,60.049,1552950003,"201051344000458","174011545737251",30.32,12.00,0,330.03,360.69,21.0,18.3,0.150,1230984.6,1230984.6,12021,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950008,299069.00
03/18/2019 19:00,2,0.684,ACTIVE,211.93,337.24,60.022,1552950003,"201051344000890","174011545737251",30.22,13.70,0,325.82,359.18,21.0,18.3,0.141,1228861.6,1228861.6,20151,0,0,0,L,1122011218,1,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950008,299070.00
03/18/2019 19:00,2,0.656,ACTIVE,212.61,339.34,60.043,1552950003,"201051344000988","174011545737251",19.68,9.70,0,319.51,355.58,13.1,10.7,0.102,954123.4,954123.4,12370,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950009,299071.00
03/18/2019 19:00,2,0.652,ACTIVE,212.83,339.04,60.028,1552950003,"201051344000582","174011545737251",30.16,12.00,0,323.41,359.18,20.0,17.4,0.128,1208319.6,1208319.6,20123,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950010,299072.00
03/18/2019 19:00,2,0.666,ACTIVE,212.38,339.34,59.975,1552950003,"201051344000868","174011545737251",30.47,10.00,0,328.52,359.48,20.6,18.0,0.141,1216043.4,1216043.4,44071,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950012,299073.00
03/18/2019 19:00,2,0.662,ACTIVE,213.06,340.85,60.022,1552950003,"201051344000576","174011545737251",30.47,10.00,0,327.62,360.69,20.4,17.8,0.141,1234279.2,1234279.2,16107,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950013,299074.00
03/18/2019 19:00,2,0.646,ACTIVE,212.83,339.95,60.022,1552950003,"201051344001158","174011545737251",30.49,10.30,0,318.91,360.69,20.0,17.4,0.141,1211455.2,1211455.2,12329,0,0,0,L,1122011218,1,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950013,299075.00
03/18/2019 19:00,2,0.635,ACTIVE,212.38,338.44,60.065,1552950003,"201051344000917","174011545737251",30.49,13.00,0,326.72,359.78,19.6,17.0,0.133,1226277.6,1226277.6,19997,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950014,299076.00
03/18/2019 19:00,2,0.684,ACTIVE,212.38,336.64,60.028,1552950003,"201051344000417","174011545737251",19.80,13.70,0,317.10,351.07,13.7,11.3,0.088,989266.6,989266.6,20216,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950015,299077.00
03/18/2019 19:00,2,0.646,ACTIVE,212.38,338.74,59.985,1552950003,"201051344000685","174011545737251",30.02,12.00,0,321.31,360.38,19.7,17.1,0.141,1230815.6,1230815.6,20207,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950016,299078.00
03/18/2019 19:00,2,0.650,ACTIVE,212.38,339.04,60.070,1552950003,"201051344000651","174011545737251",30.69,11.30,0,327.92,359.48,20.3,17.7,0.141,1223391.6,1223391.6,20187,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950017,299079.00
03/18/2019 19:00,2,0.672,ACTIVE,212.38,339.65,60.033,1552950003,"201051344000594","174011545737251",30.32,14.00,0,327.02,358.88,20.7,18.0,0.141,1237034.4,1237034.4,44019,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950018,299080.00
03/18/2019 19:00,2,0.691,ACTIVE,212.61,339.04,60.022,1552950003,"201051344000469","174011545737251",29.00,8.50,0,323.72,360.38,20.4,17.7,0.146,1215581.9,1215581.9,12313,0,0,0,L,1122011218,1,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950019,299081.00
03/18/2019 19:00,2,0.682,ACTIVE,212.38,339.34,60.028,1552950003,"201051344000585","174011545737251",30.83,11.70,0,324.62,363.69,21.4,18.7,0.137,1236205.3,1236205.3,20243,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950020,299082.00
03/18/2019 19:00,2,0.662,ACTIVE,213.29,341.15,60.033,1552950003,"201051344000853","174011545737251",30.71,10.30,0,330.33,360.99,20.6,18.0,0.141,1238897.4,1238897.4,11909,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950021,299083.00
03/18/2019 19:00,2,0.633,ACTIVE,212.38,338.44,60.028,1552950003,"201051344001145","174011545737251",30.28,11.00,0,325.52,360.38,19.4,16.8,0.137,1239115.7,1239115.7,20160,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950022,299084.00
03/18/2019 19:00,2,0.668,ACTIVE,212.38,337.54,60.033,1552950003,"201051344000438","174011545737251",30.30,13.00,0,327.92,361.29,20.5,17.9,0.137,1231761.7,1231761.7,20199,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950023,299085.00
03/18/2019 19:00,2,0.676,ACTIVE,211.70,336.94,59.969,1552950003,"201051344001135","174011545737251",30.16,12.30,0,327.62,359.48,20.6,18.0,0.137,1218802.9,1218802.9,20151,0,0,0,L,1122011218,1,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950024,299086.00
03/18/2019 19:00,2,0.678,ACTIVE,212.61,339.04,60.022,1552950003,"201051344000983","174011545737251",30.55,10.00,0,328.82,360.69,21.0,18.4,0.150,1237125.1,1237125.1,11915,0,0,0,L,1122011218,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950025,299087.00
03/18/2019 19:00,2,0.654,ACTIVE,212.16,337.24,60.028,1552950003,"201051344001203","174011545737251",30.00,12.30,0,326.72,359.48,20.0,17.3,0.141,1226408.8,1226408.8,20202,0,0,0,L,1122011218,1,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950026,299088.00
03/18/2019 19:00,2,0.617,ACTIVE,211.93,336.64,60.028,1552950003,"201051344001230","174011545737251",30.32,11.70,0,325.82,357.98,19.0,16.4,0.124,1223595.2,1223595.2,20013,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950027,299089.00
03/18/2019 19:00,2,0.662,ACTIVE,211.70,338.14,60.017,1552950003,"201051344000646","174011545737251",30.12,12.70,0,326.12,358.88,20.2,17.6,0.141,1216626.3,1216626.3,20171,0,0,0,L,1122011218,1,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950028,299090.00
03/18/2019 19:00,2,0.656,ACTIVE,212.83,338.74,60.049,1552950003,"201051344000867","174011545737251",30.71,11.30,0,326.12,358.88,20.5,17.9,0.133,1214643.6,1214643.6,44092,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950029,299091.00
03/18/2019 19:00,2,0.656,ACTIVE,213.06,341.45,60.022,1552950003,"201051344000633","174011545737251",30.71,12.70,0,325.22,360.69,20.4,17.8,0.137,1213415.1,1213415.1,44144,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950030,299092.00
03/18/2019 19:00,2,0.666,ACTIVE,211.70,336.94,60.033,1552950003,"201051344000955","174011545737251",30.59,14.00,0,328.22,357.68,20.6,18.0,0.137,1236185.2,1236185.2,20191,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950031,299093.00
03/18/2019 19:00,2,0.680,ACTIVE,212.83,339.04,60.038,1552950003,"201051344000648","174011545737251",30.02,10.30,0,327.32,359.78,20.7,18.0,0.141,1227248.8,1227248.8,43650,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950032,299094.00
03/18/2019 19:00,2,0.652,ACTIVE,212.83,339.65,60.059,1552950003,"201051344000645","174011545737251",30.53,11.00,0,328.52,359.78,20.2,17.6,0.137,1231873.5,1231873.5,43611,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950032,299095.00
03/18/2019 19:00,2,0.672,ACTIVE,212.61,339.65,60.022,1552950003,"201051344000569","174011545737251",30.71,10.00,0,328.82,360.69,20.9,18.3,0.146,1247840.7,1247840.7,11833,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950033,299096.00
03/18/2019 19:00,2,0.721,ACTIVE,213.06,343.85,60.022,1552950003,"179051228000119","174011545737251",30.63,13.00,0,323.11,362.79,22.4,19.7,0.141,35365.7,35365.7,11908,0,0,0,L,46974696,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950034,299097.00
03/18/2019 19:15,2,0.611,ACTIVE,212.38,337.84,59.990,1552950904,"201051344000579","174011545737251",30.22,10.70,0,330.63,352.57,18.7,16.2,0.115,1247658.3,1247658.3,12283,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950905,299098.00
03/18/2019 19:15,2,0.594,ACTIVE,211.48,336.04,60.012,1552950904,"201051344001025","174011545737251",29.80,10.70,0,327.32,348.96,17.9,15.4,0.115,1230157.1,1230157.1,20204,0,0,0,L,1122011218,1,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950906,299099.00
03/18/2019 19:15,2,0.590,ACTIVE,211.48,337.24,60.006,1552950904,"201051344001093","174011545737251",30.32,10.30,0,328.52,351.37,18.1,15.6,0.106,1214328.2,1214328.2,20223,0,0,0,L,1122011218,1,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950907,299100.00
03/18/2019 19:15,2,0.576,ACTIVE,212.16,337.54,59.996,1552950904,"201051344000458","174011545737251",30.61,11.00,0,330.03,349.56,17.9,15.4,0.115,1230988.7,1230988.7,12022,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950908,299101.00
03/18/2019 19:15,2,0.600,ACTIVE,211.48,336.04,59.959,1552950904,"201051344000890","174011545737251",30.32,12.30,0,327.92,350.77,18.4,15.9,0.119,1228865.6,1228865.6,20152,0,0,0,L,1122011218,1,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950909,299102.00
03/18/2019 19:15,2,0.561,ACTIVE,212.16,338.14,59.990,1552950904,"201051344000988","174011545737251",19.78,9.00,0,330.03,347.46,11.2,8.9,0.075,954125.7,954125.7,12371,0,0,0,L,1122011218,1,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950910,299103.00
03/18/2019 19:15,2,0.572,ACTIVE,211.93,337.24,59.996,1552950904,"201051344000582","174011545737251",29.90,10.70,0,329.43,348.36,17.4,14.9,0.115,1208323.5,1208323.5,20124,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950911,299104.00
03/18/2019 19:15,2,0.574,ACTIVE,212.38,338.14,59.964,1552950904,"201051344000868","174011545737251",30.45,9.00,0,330.33,350.17,17.8,15.2,0.115,1216047.4,1216047.4,44072,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950912,299105.00
03/18/2019 19:15,2,0.576,ACTIVE,212.83,338.74,59.990,1552950904,"201051344000576","174011545737251",30.38,9.00,0,330.93,350.77,17.8,15.2,0.115,1234283.2,1234283.2,16108,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950913,299106.00
03/18/2019 19:15,2,0.564,ACTIVE,212.38,337.24,59.990,1552950904,"201051344001158","174011545737251",30.18,9.30,0,330.33,349.56,17.3,14.8,0.115,1211459.0,1211459.0,12330,0,0,0,L,1122011218,1,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950914,299107.00
03/18/2019 19:15,2,0.568,ACTIVE,211.70,336.64,60.022,1552950904,"201051344000917","174011545737251",29.78,11.30,0,327.92,348.36,17.2,14.7,0.102,1226281.4,1226281.4,19998,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950915,299108.00
03/18/2019 19:15,2,0.607,ACTIVE,211.48,335.14,59.996,1552950904,"201051344000417","174011545737251",19.58,12.00,0,327.92,344.45,12.1,9.7,0.071,989269.1,989269.1,20217,0,0,0,L,1122011218,1,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950916,299109.00
03/18/2019 19:15,2,0.562,ACTIVE,211.70,337.24,60.006,1552950904,"201051344000685","174011545737251",30.26,10.30,0,329.13,348.66,17.3,14.8,0.119,1230819.4,1230819.4,20208,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950916,299110.00
03/18/2019 19:15,2,0.580,ACTIVE,211.70,336.94,59.975,1552950904,"201051344000651","174011545737251",30.18,10.00,0,329.73,348.66,17.8,15.2,0.119,1223395.5,1223395.5,20188,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950917,299111.00
03/18/2019 19:15,2,0.590,ACTIVE,211.93,337.84,60.001,1552950904,"201051344000594","174011545737251",29.92,12.70,0,329.13,350.77,17.9,15.4,0.115,1237038.4,1237038.4,44020,0,0,0,L,1122011218,1,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950918,299112.00
03/18/2019 19:15,2,0.605,ACTIVE,212.38,337.84,59.980,1552950904,"201051344000469","174011545737251",28.92,7.70,0,329.43,352.87,17.8,15.2,0.115,1215585.9,1215585.9,12314,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950919,299113.00
03/18/2019 19:15,2,0.598,ACTIVE,211.70,337.24,59.990,1552950904,"201051344000585","174011545737251",30.26,10.30,0,328.22,348.66,18.4,15.8,0.119,1236209.5,1236209.5,20244,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950920,299114.00
03/18/2019 19:15,2,0.588,ACTIVE,212.83,339.34,59.985,1552950904,"201051344000853","174011545737251",29.60,9.70,0,331.83,351.37,17.7,15.1,0.110,1238901.4,1238901.4,11910,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950921,299115.00
03/18/2019 19:15,2,0.559,ACTIVE,211.48,337.54,59.996,1552950904,"201051344001145","174011545737251",30.24,10.00,0,330.03,348.06,17.1,14.6,0.119,1239119.5,1239119.5,20161,0,0,0,L,1122011218,1,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950922,299116.00
03/18/2019 19:15,2,0.588,ACTIVE,211.48,336.64,59.990,1552950904,"201051344000438","174011545737251",30.14,11.30,0,328.52,348.96,18.0,15.4,0.106,1231765.8,1231765.8,20200,0,0,0,L,1122011218,1,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950923,299117.00
03/18/2019 19:15,2,0.592,ACTIVE,211.03,335.44,59.985,1552950904,"201051344001135","174011545737251",29.74,10.70,0,327.62,348.96,17.8,15.3,0.115,1218806.9,1218806.9,20152,0,0,0,L,1122011218,1,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950924,299118.00
03/18/2019 19:15,2,0.584,ACTIVE,212.38,337.54,59.990,1552950904,"201051344000983","174011545737251",30.36,9.30,0,330.03,350.17,18.1,15.5,0.119,1237129.2,1237129.2,11916,0,0,0,L,1122011218,1,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950925,299119.00
03/18/2019 19:15,2,0.580,ACTIVE,211.70,336.04,59.985,1552950904,"201051344001203","174011545737251",29.86,11.00,0,328.22,351.67,17.6,15.1,0.119,1226412.7,1226412.7,20203,0,0,0,L,1122011218,1,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950926,299120.00
03/18/2019 19:15,2,0.553,ACTIVE,211.48,335.44,59.985,1552950904,"201051344001230","174011545737251",30.22,10.70,0,327.62,349.26,16.9,14.4,0.106,1223598.9,1223598.9,20014,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950927,299121.00
03/18/2019 19:15,2,0.574,ACTIVE,211.25,336.94,59.985,1552950904,"201051344000646","174011545737251",30.22,11.30,0,327.02,350.17,17.6,15.1,0.115,1216630.2,1216630.2,20172,0,0,0,L,1122011218,1,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950928,299122.00
03/18/2019 19:15,2,0.578,ACTIVE,212.38,336.64,59.980,1552950904,"201051344000867","174011545737251",30.14,10.70,0,330.03,349.56,17.7,15.1,0.115,1214647.6,1214647.6,44093,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950929,299123.00
03/18/2019 19:15,2,0.582,ACTIVE,212.83,339.65,59.975,1552950904,"201051344000633","174011545737251",30.18,11.30,0,330.33,351.97,17.8,15.3,0.119,1213419.1,1213419.1,44145,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950930,299124.00
03/18/2019 19:15,2,0.584,ACTIVE,211.25,336.04,59.969,1552950904,"201051344000955","174011545737251",30.65,12.00,0,327.92,348.66,18.2,15.6,0.119,1236189.2,1236189.2,20192,0,0,0,L,1122011218,1,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950931,299125.00
03/18/2019 19:15,2,0.580,ACTIVE,212.38,337.54,59.985,1552950904,"201051344000648","174011545737251",30.36,9.30,0,330.33,349.56,17.9,15.3,0.115,1227252.8,1227252.8,43651,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950932,299126.00
03/18/2019 19:15,2,0.572,ACTIVE,212.61,338.74,59.980,1552950904,"201051344000645","174011545737251",29.84,10.00,0,331.23,349.86,17.4,14.8,0.110,1231877.4,1231877.4,43612,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950933,299127.00
03/18/2019 19:15,2,0.590,ACTIVE,212.38,338.14,60.022,1552950904,"201051344000569","174011545737251",29.80,9.30,0,330.93,349.26,17.8,15.3,0.115,1247844.8,1247844.8,11834,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950933,299128.00
03/18/2019 19:15,2,0.635,ACTIVE,212.61,341.75,60.001,1552950904,"179051228000119","174011545737251",30.42,12.00,0,331.53,354.97,19.6,17.0,0.119,35370.1,35370.1,11909,0,0,0,L,46974696,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552950934,299129.00
03/18/2019 19:30,2,0.377,ACTIVE,212.38,335.74,59.975,1552951804,"201051344000579","174011545737251",29.84,10.00,0,329.73,348.66,11.4,9.1,0.049,1247661.3,1247661.3,12284,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951805,299130.00
03/18/2019 19:30,2,0.354,ACTIVE,211.70,333.33,59.969,1552951804,"201051344001025","174011545737251",29.04,9.70,0,328.22,345.66,10.4,8.1,0.053,1230159.9,1230159.9,20205,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951806,299131.00
03/18/2019 19:30,2,0.363,ACTIVE,211.70,334.54,59.985,1552951804,"201051344001093","174011545737251",29.80,9.70,0,327.62,348.36,11.0,8.7,0.044,1214331.1,1214331.1,20224,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951807,299132.00
03/18/2019 19:30,2,0.357,ACTIVE,212.16,335.14,60.033,1552951804,"201051344000458","174011545737251",28.84,10.30,0,329.43,346.56,10.5,8.2,0.049,1230991.5,1230991.5,12023,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951808,299133.00
03/18/2019 19:30,2,0.373,ACTIVE,211.70,333.63,59.996,1552951804,"201051344000890","174011545737251",28.82,11.30,0,326.42,350.47,10.9,8.6,0.049,1228868.6,1228868.6,20153,0,0,0,L,1122011218,1,121.78,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951809,299134.00
03/18/2019 19:30,2,0.342,ACTIVE,212.16,336.64,59.975,1552951804,"201051344000988","174011545737251",18.73,8.50,0,328.82,345.66,6.5,4.3,0.027,954127.2,954127.2,12372,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951810,299135.00
03/18/2019 19:30,2,0.342,ACTIVE,212.16,335.14,59.964,1552951804,"201051344000582","174011545737251",28.98,9.70,0,327.92,345.96,10.1,7.8,0.049,1208326.2,1208326.2,20125,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951811,299136.00
03/18/2019 19:30,2,0.352,ACTIVE,212.16,335.44,59.975,1552951804,"201051344000868","174011545737251",28.92,8.00,0,328.82,346.56,10.3,8.0,0.049,1216050.2,1216050.2,44073,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951812,299137.00
03/18/2019 19:30,2,0.352,ACTIVE,212.83,337.54,59.975,1552951804,"201051344000576","174011545737251",28.92,8.50,0,330.03,347.76,10.4,8.1,0.049,1234286.0,1234286.0,16109,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951813,299138.00
03/18/2019 19:30,2,0.334,ACTIVE,212.38,336.64,59.969,1552951804,"201051344001158","174011545737251",28.96,8.50,0,329.73,351.67,9.9,7.6,0.049,1211461.7,1211461.7,12331,0,0,0,L,1122011218,1,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951814,299139.00
03/18/2019 19:30,2,0.314,ACTIVE,211.93,334.84,59.964,1552951804,"201051344000917","174011545737251",30.30,10.30,0,327.32,346.26,9.7,7.5,0.044,1226284.1,1226284.1,19999,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951815,299140.00
03/18/2019 19:30,2,0.398,ACTIVE,211.93,334.24,59.990,1552951804,"201051344000417","174011545737251",18.92,10.70,0,326.72,342.35,7.6,5.4,0.031,989270.9,989270.9,20218,0,0,0,L,1122011218,1,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951816,299141.00
03/18/2019 19:30,2,0.336,ACTIVE,211.93,335.44,60.006,1552951804,"201051344000685","174011545737251",28.63,9.70,0,327.32,346.86,9.8,7.5,0.049,1230822.1,1230822.1,20209,0,0,0,L,1122011218,1,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951817,299142.00
03/18/2019 19:30,2,0.350,ACTIVE,211.70,334.54,59.975,1552951804,"201051344000651","174011545737251",28.86,9.00,0,328.52,349.86,10.3,8.0,0.049,1223398.3,1223398.3,20189,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951818,299143.00
03/18/2019 19:30,2,0.355,ACTIVE,211.93,335.74,59.980,1552951804,"201051344000594","174011545737251",28.96,11.30,0,328.82,348.36,10.5,8.2,0.049,1237041.2,1237041.2,44021,0,0,0,L,1122011218,1,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951819,299144.00
03/18/2019 19:30,2,0.352,ACTIVE,212.38,336.64,59.980,1552951804,"201051344000469","174011545737251",29.88,7.00,0,329.13,348.66,10.7,8.4,0.049,1215588.8,1215588.8,12315,0,0,0,L,1122011218,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951820,299145.00
03/18/2019 19:30,2,0.354,ACTIVE,211.70,334.54,59.964,1552951804,"201051344000585","174011545737251",29.92,9.30,0,328.52,346.26,10.8,8.5,0.049,1236212.4,1236212.4,20245,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951820,299146.00
03/18/2019 19:30,2,0.342,ACTIVE,213.06,336.94,59.980,1552951804,"201051344000853","174011545737251",29.70,9.00,0,331.83,352.87,10.3,8.0,0.053,1238904.1,1238904.1,11911,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951822,299147.00
03/18/2019 19:30,2,0.332,ACTIVE,211.93,334.54,60.012,1552951804,"201051344001145","174011545737251",28.88,9.00,0,327.62,348.66,9.7,7.5,0.040,1239122.1,1239122.1,20162,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951823,299148.00
03/18/2019 19:30,2,0.359,ACTIVE,211.93,334.24,60.033,1552951804,"201051344000438","174011545737251",29.04,10.30,0,328.52,348.66,10.6,8.3,0.049,1231768.6,1231768.6,20201,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951823,299149.00
03/18/2019 19:30,2,0.350,ACTIVE,211.48,333.33,59.990,1552951804,"201051344001135","174011545737251",29.22,9.70,0,327.92,344.45,10.4,8.1,0.049,1218809.8,1218809.8,20153,0,0,0,L,1122011218,1,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951824,299150.00
03/18/2019 19:30,2,0.354,ACTIVE,212.38,335.74,59.980,1552951804,"201051344000983","174011545737251",29.16,9.00,0,328.52,347.76,10.5,8.2,0.049,1237132.0,1237132.0,11917,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951825,299151.00
03/18/2019 19:30,2,0.336,ACTIVE,211.70,333.63,59.990,1552951804,"201051344001203","174011545737251",29.20,10.00,0,327.32,353.17,10.0,7.7,0.049,1226415.4,1226415.4,20204,0,0,0,L,1122011218,1,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951826,299152.00
03/18/2019 19:30,2,0.336,ACTIVE,211.70,333.93,60.001,1552951804,"201051344001230","174011545737251",28.49,10.00,0,327.32,350.47,9.7,7.5,0.044,1223601.5,1223601.5,20015,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951827,299153.00
03/18/2019 19:30,2,0.344,ACTIVE,211.48,334.54,60.001,1552951804,"201051344000646","174011545737251",29.06,10.30,0,328.22,345.06,10.2,7.9,0.049,1216633.0,1216633.0,20173,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951828,299154.00
03/18/2019 19:30,2,0.346,ACTIVE,212.38,334.84,59.975,1552951804,"201051344000867","174011545737251",29.02,10.00,0,328.22,346.86,10.2,7.9,0.044,1214650.4,1214650.4,44094,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951829,299155.00
03/18/2019 19:30,2,0.346,ACTIVE,212.83,337.84,59.985,1552951804,"201051344000633","174011545737251",29.52,10.30,0,330.03,350.17,10.3,8.1,0.049,1213421.9,1213421.9,44146,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951830,299156.00
03/18/2019 19:30,2,0.369,ACTIVE,211.25,333.63,59.985,1552951804,"201051344000955","174011545737251",28.73,10.70,0,327.32,346.26,10.8,8.5,0.049,1236192.1,1236192.1,20193,0,0,0,L,1122011218,1,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951831,299157.00
03/18/2019 19:30,2,0.359,ACTIVE,212.38,335.74,59.980,1552951804,"201051344000648","174011545737251",28.88,8.50,0,330.33,346.56,10.5,8.2,0.049,1227255.6,1227255.6,43652,0,0,0,L,1122011218,1,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951832,299158.00
03/18/2019 19:30,2,0.332,ACTIVE,212.83,336.34,59.985,1552951804,"201051344000645","174011545737251",29.38,9.30,0,330.63,347.76,9.9,7.6,0.049,1231880.1,1231880.1,43613,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951833,299159.00
03/18/2019 19:30,2,0.342,ACTIVE,212.38,336.04,59.985,1552951804,"201051344000569","174011545737251",29.86,8.50,0,329.73,346.56,10.4,8.1,0.049,1247847.6,1247847.6,11835,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951834,299160.00
03/18/2019 19:30,2,0.400,ACTIVE,212.61,339.34,59.975,1552951804,"179051228000119","174011545737251",29.66,11.30,0,330.93,351.67,12.1,9.8,0.049,35373.3,35373.3,11910,0,0,0,L,46974696,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552951835,299161.00
03/18/2019 19:45,2,0.258,ACTIVE,211.93,333.93,60.006,1552952704,"201051344000579","174011545737251",27.53,9.30,0,329.43,342.05,7.2,5.0,0.009,1247663.1,1247663.1,12285,0,0,0,L,1122011218,1,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952705,299162.00
03/18/2019 19:45,2,0.221,ACTIVE,211.25,331.83,60.022,1552952704,"201051344001025","174011545737251",27.08,9.00,0,327.62,341.15,6.1,3.9,0.004,1230161.5,1230161.5,20206,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952707,299163.00
03/18/2019 19:45,2,0.256,ACTIVE,211.48,333.33,60.022,1552952704,"201051344001093","174011545737251",26.48,9.30,0,327.92,341.15,6.9,4.7,0.009,1214332.8,1214332.8,20225,0,0,0,L,1122011218,1,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952707,299164.00
03/18/2019 19:45,2,0.227,ACTIVE,211.93,334.24,59.990,1552952704,"201051344000458","174011545737251",27.39,9.70,0,330.33,341.75,6.3,4.2,0.009,1230993.1,1230993.1,12024,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952708,299165.00
03/18/2019 19:45,2,0.221,ACTIVE,211.25,332.13,60.054,1552952704,"201051344000890","174011545737251",29.14,10.30,0,327.62,341.45,6.6,4.4,0.009,1228870.2,1228870.2,20154,0,0,0,L,1122011218,1,121.55,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952709,299166.00
03/18/2019 19:45,2,0.191,ACTIVE,211.70,335.14,60.022,1552952704,"201051344000988","174011545737251",18.13,7.70,0,328.82,342.05,3.5,1.5,0.000,954128.0,954128.0,12373,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952710,299167.00
03/18/2019 19:45,2,0.221,ACTIVE,211.93,333.33,60.001,1552952704,"201051344000582","174011545737251",27.27,8.50,0,328.52,340.25,6.1,4.0,0.009,1208327.7,1208327.7,20126,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952711,299168.00
03/18/2019 19:45,2,0.225,ACTIVE,211.70,334.24,60.001,1552952704,"201051344000868","174011545737251",26.72,7.70,0,330.03,342.05,6.1,4.0,0.009,1216051.7,1216051.7,44074,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952712,299169.00
03/18/2019 19:45,2,0.238,ACTIVE,212.38,335.44,60.033,1552952704,"201051344000576","174011545737251",25.56,7.70,0,330.63,343.55,6.2,4.0,0.009,1234287.5,1234287.5,16110,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952713,299170.00
03/18/2019 19:45,2,0.211,ACTIVE,211.93,333.63,60.006,1552952704,"201051344001158","174011545737251",26.58,8.00,0,328.22,343.55,5.7,3.6,0.009,1211463.1,1211463.1,12332,0,0,0,L,1122011218,1,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952714,299171.00
03/18/2019 19:45,2,0.223,ACTIVE,211.48,333.63,60.017,1552952704,"201051344000917","174011545737251",26.24,9.70,0,327.32,340.55,6.0,3.8,0.009,1226285.5,1226285.5,20000,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952715,299172.00
03/18/2019 19:45,2,0.246,ACTIVE,211.70,333.03,60.028,1552952704,"201051344000417","174011545737251",18.91,9.70,0,327.92,339.04,4.8,2.7,0.004,989271.9,989271.9,20219,0,0,0,L,1122011218,1,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952716,299173.00
03/18/2019 19:45,2,0.215,ACTIVE,211.70,333.63,59.990,1552952704,"201051344000685","174011545737251",26.52,9.00,0,328.22,342.35,5.8,3.6,0.018,1230823.5,1230823.5,20210,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952717,299174.00
03/18/2019 19:45,2,0.225,ACTIVE,211.70,333.63,60.028,1552952704,"201051344000651","174011545737251",27.06,8.00,0,329.13,341.75,6.2,4.0,0.009,1223399.8,1223399.8,20190,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952718,299175.00
03/18/2019 19:45,2,0.229,ACTIVE,211.70,333.63,60.017,1552952704,"201051344000594","174011545737251",26.98,10.70,0,327.62,342.65,6.2,4.1,0.009,1237042.8,1237042.8,44022,0,0,0,L,1122011218,1,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952719,299176.00
03/18/2019 19:45,2,0.244,ACTIVE,212.16,334.24,60.006,1552952704,"201051344000469","174011545737251",26.70,6.70,0,328.22,342.95,6.6,4.4,0.013,1215590.4,1215590.4,12316,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952719,299177.00
03/18/2019 19:45,2,0.232,ACTIVE,211.70,333.33,60.028,1552952704,"201051344000585","174011545737251",27.27,9.00,0,327.62,340.55,6.5,4.3,0.013,1236214.0,1236214.0,20246,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952720,299178.00
03/18/2019 19:45,2,0.219,ACTIVE,212.38,335.44,60.028,1552952704,"201051344000853","174011545737251",26.14,8.00,0,332.13,344.15,5.8,3.7,0.013,1238905.6,1238905.6,11912,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952721,299179.00
03/18/2019 19:45,2,0.205,ACTIVE,211.93,333.93,60.017,1552952704,"201051344001145","174011545737251",26.80,8.50,0,328.22,342.05,5.6,3.5,0.009,1239123.5,1239123.5,20163,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952722,299180.00
03/18/2019 19:45,2,0.236,ACTIVE,211.48,333.33,60.022,1552952704,"201051344000438","174011545737251",27.10,9.30,0,327.62,341.45,6.5,4.3,0.013,1231770.2,1231770.2,20202,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952723,299181.00
03/18/2019 19:45,2,0.205,ACTIVE,211.03,331.83,60.001,1552952704,"201051344001135","174011545737251",29.08,9.00,0,328.22,339.04,6.1,4.0,0.009,1218811.3,1218811.3,20154,0,0,0,L,1122011218,1,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952724,299182.00
03/18/2019 19:45,2,0.211,ACTIVE,211.93,334.24,60.038,1552952704,"201051344000983","174011545737251",28.82,8.50,0,329.13,341.75,6.2,4.0,0.013,1237133.5,1237133.5,11918,0,0,0,L,1122011218,1,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952725,299183.00
03/18/2019 19:45,2,0.230,ACTIVE,211.70,333.03,60.033,1552952704,"201051344001203","174011545737251",25.74,9.30,0,328.52,341.75,6.0,3.9,0.009,1226416.9,1226416.9,20205,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952726,299184.00
03/18/2019 19:45,2,0.219,ACTIVE,211.48,332.43,59.985,1552952704,"201051344001230","174011545737251",25.29,9.00,0,327.32,338.74,5.6,3.5,0.004,1223602.9,1223602.9,20016,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952727,299185.00
03/18/2019 19:45,2,0.221,ACTIVE,211.25,333.63,59.996,1552952704,"201051344000646","174011545737251",27.14,9.30,0,327.62,340.25,6.1,3.9,0.013,1216634.4,1216634.4,20174,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952728,299186.00
03/18/2019 19:45,2,0.213,ACTIVE,211.93,333.63,60.017,1552952704,"201051344000867","174011545737251",27.59,9.30,0,329.13,342.05,5.9,3.8,0.004,1214651.8,1214651.8,44095,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952729,299187.00
03/18/2019 19:45,2,0.234,ACTIVE,212.38,336.04,60.012,1552952704,"201051344000633","174011545737251",26.60,9.30,0,330.93,344.15,6.3,4.2,0.004,1213423.4,1213423.4,44147,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952730,299188.00
03/18/2019 19:45,2,0.244,ACTIVE,210.80,332.43,60.033,1552952704,"201051344000955","174011545737251",27.04,9.70,0,326.72,339.65,6.7,4.5,0.009,1236193.7,1236193.7,20194,0,0,0,L,1122011218,1,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952731,299189.00
03/18/2019 19:45,2,0.234,ACTIVE,211.93,334.24,59.969,1552952704,"201051344000648","174011545737251",27.12,8.00,0,330.33,342.95,6.5,4.3,0.013,1227257.2,1227257.2,43653,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952732,299190.00
03/18/2019 19:45,2,0.205,ACTIVE,212.16,334.24,60.028,1552952704,"201051344000645","174011545737251",27.43,9.00,0,330.33,342.95,5.7,3.6,0.013,1231881.5,1231881.5,43614,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952733,299191.00
03/18/2019 19:45,2,0.223,ACTIVE,211.70,333.33,60.049,1552952704,"201051344000569","174011545737251",27.61,8.00,0,330.33,341.75,6.3,4.1,0.009,1247849.1,1247849.1,11836,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952734,299192.00
03/18/2019 19:45,2,0.268,ACTIVE,212.16,337.24,60.033,1552952704,"179051228000119","174011545737251",28.19,10.70,0,330.33,347.46,7.7,5.5,0.009,35375.2,35375.2,11911,0,0,0,L,46974696,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552952735,299193.00
03/18/2019 20:00,2,0.092,ALERT,210.80,296.06,60.028,1552953604,"201051344000579","174011545737251",29.94,8.00,0,295.16,353.47,2.8,0.8,0.000,1247663.7,1247663.7,12286,0,0,0,L,1122011218,1,120.20,120.65,0100,3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1552953607,299194.00
03/18/2019 20:00,2,0.072,ALERT,210.35,293.66,60.001,1552953604,"201051344001025","174011545737251",29.80,7.30,0,292.46,348.06,2.2,0.2,0.000,1230161.9,1230161.9,20207,0,0,0,L,1122011218,1,120.42,120.42,0100,4,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1552953608,299195.00
03/18/2019 20:00,2,0.115,ALERT,210.35,294.26,60.033,1552953604,"201051344001093","174011545737251",29.02,7.70,0,293.06,336.34,3.4,1.4,0.000,1214333.5,1214333.5,20226,0,0,0,L,1122011218,1,120.65,120.20,0100,6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1552953610,299196.00
03/18/2019 20:00,2,0.084,ALERT,210.80,295.46,60.001,1552953604,"201051344000458","174011545737251",29.40,8.00,0,294.26,354.97,2.5,0.5,0.000,1230993.5,1230993.5,12025,0,0,0,L,1122011218,1,120.20,120.88,0100,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1552953612,299197.00
03/18/2019 20:00,2,0.105,ALERT,210.12,294.56,60.012,1552953604,"201051344000890","174011545737251",29.82,9.00,0,293.66,354.37,3.2,1.2,0.000,1228870.8,1228870.8,20155,0,0,0,L,1122011218,1,120.88,119.75,0100,8,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1552953614,299198.00
03/18/2019 20:00,2,0.055,ALERT,210.80,295.16,60.022,1552953604,"201051344000988","174011545737251",19.40,6.70,0,291.85,337.24,1.1,0.0,0.000,954128.1,954128.1,12374,0,0,0,L,1122011218,1,119.97,121.33,0100,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1552953616,299199.00
03/18/2019 20:00,2,0.070,ALERT,211.48,296.36,60.033,1552953604,"201051344000582","174011545737251",29.44,7.30,0,293.66,351.67,2.1,0.1,0.000,1208328.1,1208328.1,20127,0,0,0,L,1122011218,1,121.10,120.88,0100,4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1552953617,299200.00
03/18/2019 20:00,2,0.078,ALERT,210.80,296.06,60.059,1552953604,"201051344000868","174011545737251",29.34,6.70,0,294.86,337.54,2.3,0.3,0.000,1216052.1,1216052.1,44075,0,0,0,L,1122011218,1,119.97,121.55,0100,3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1552953619,299201.00
03/18/2019 20:00,2,0.080,ALERT,211.48,296.06,60.054,1552953604,"201051344000576","174011545737251",28.86,7.00,0,294.56,338.14,2.4,0.4,0.000,1234288.0,1234288.0,16111,0,0,0,L,1122011218,1,120.42,121.33,0100,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1552953621,299202.00
03/18/2019 20:00,2,0.057,ALERT,210.80,295.46,60.012,1552953604,"201051344001158","174011545737251",29.46,7.00,0,293.66,337.54,1.7,0.0,0.000,1211463.5,1211463.5,12333,0,0,0,L,1122011218,1,119.97,121.10,0100,6,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1552953623,299203.00
03/18/2019 20:00,2,0.066,ALERT,211.48,295.46,60.028,1552953604,"201051344000917","174011545737251",29.20,8.00,0,291.85,336.94,2.0,0.0,0.000,1226285.9,1226285.9,20001,0,0,0,L,1122011218,1,121.33,120.88,0100,4,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1552953625,299204.00
03/18/2019 20:00,2,0.125,ALERT,211.25,294.86,60.006,1552953604,"201051344000417","174011545737251",19.06,8.00,0,292.46,340.85,2.4,0.4,0.000,989272.3,989272.3,20220,0,0,0,L,1122011218,1,121.10,120.65,0100,5,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1552953627,299205.00
