ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 20:00,2,0.057,ALERT,211.48,295.46,60.038,1552953604,"201051344000685","174011545737251",29.44,7.30,0,292.76,336.64,1.7,0.0,0.000,1230823.8,1230823.8,20211,0,0,0,L,1122011218,1,122.01,120.42,0100,3,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1552953629,299206.00
03/18/2019 20:00,2,0.068,ALERT,211.25,294.86,60.012,1552953604,"201051344000651","174011545737251",29.34,6.70,0,292.46,354.37,2.1,0.1,0.000,1223400.3,1223400.3,20191,0,0,0,L,1122011218,1,121.78,120.42,0100,3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1552953630,299207.00
03/18/2019 20:00,2,0.080,ALERT,211.48,297.26,59.975,1552953604,"201051344000594","174011545737251",29.96,9.30,0,293.96,354.37,2.4,0.4,0.000,1237043.2,1237043.2,44023,0,0,0,L,1122011218,1,120.42,121.33,0100,5,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1552953632,299208.00
03/18/2019 20:00,2,0.084,ALERT,211.70,296.36,60.022,1552953604,"201051344000469","174011545737251",29.00,6.00,0,293.36,337.54,2.5,0.5,0.000,1215591.0,1215591.0,12317,0,0,0,L,1122011218,1,119.97,122.01,0100,4,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1552953634,299209.00
03/18/2019 20:00,2,0.078,ALERT,211.48,295.76,60.022,1552953604,"201051344000585","174011545737251",29.54,7.30,0,292.46,351.97,2.4,0.4,0.000,1236214.5,1236214.5,20247,0,0,0,L,1122011218,1,121.10,120.88,0100,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1552953636,299210.00
03/18/2019 20:00,2,0.064,ALERT,212.16,296.36,60.033,1552953604,"201051344000853","174011545737251",29.84,7.00,0,294.26,357.08,1.9,0.0,0.000,1238906.0,1238906.0,11913,0,0,0,L,1122011218,1,120.88,121.78,0100,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1552953638,299211.00
03/18/2019 20:00,2,0.062,ALERT,211.48,295.76,60.028,1552953604,"201051344001145","174011545737251",29.58,7.00,0,293.36,336.94,1.9,0.0,0.000,1239123.8,1239123.8,20164,0,0,0,L,1122011218,1,121.55,120.65,0100,6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1552953640,299212.00
03/18/2019 20:00,2,0.086,ALERT,211.25,295.76,60.033,1552953604,"201051344000438","174011545737251",29.62,7.70,0,293.06,354.97,2.6,0.6,0.000,1231770.7,1231770.7,20203,0,0,0,L,1122011218,1,121.78,120.42,0100,6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1552953642,299213.00
03/18/2019 20:00,2,0.080,ALERT,211.03,295.76,60.017,1552953604,"201051344001135","174011545737251",29.78,7.30,0,293.36,346.86,2.4,0.4,0.000,1218811.7,1218811.7,20155,0,0,0,L,1122011218,1,121.33,120.42,0100,5,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1552953643,299214.00
03/18/2019 20:00,2,0.080,ALERT,211.70,296.66,60.017,1552953604,"201051344000983","174011545737251",28.67,7.00,0,294.56,352.27,2.4,0.4,0.000,1237134.0,1237134.0,11919,0,0,0,L,1122011218,1,120.42,121.33,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1552953645,299215.00
03/18/2019 20:00,2,0.074,ALERT,211.25,295.16,59.996,1552953604,"201051344001203","174011545737251",29.06,7.30,0,292.76,355.88,2.2,0.2,0.000,1226417.3,1226417.3,20206,0,0,0,L,1122011218,1,121.78,120.42,0100,4,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1552953647,299216.00
03/18/2019 20:00,2,0.072,ALERT,211.25,296.06,60.012,1552953604,"201051344001230","174011545737251",28.67,7.30,0,293.06,335.44,2.1,0.1,0.000,1223603.2,1223603.2,20017,0,0,0,L,1122011218,1,121.55,120.42,0100,4,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1552953649,299217.00
03/18/2019 20:00,2,0.059,ALERT,210.80,295.46,59.990,1552953604,"201051344000646","174011545737251",29.04,7.70,0,292.46,336.04,1.7,0.0,0.000,1216634.8,1216634.8,20175,0,0,0,L,1122011218,1,121.55,120.20,0100,5,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1552953651,299218.00
03/18/2019 20:00,2,0.080,ALERT,211.93,296.06,60.043,1552953604,"201051344000867","174011545737251",28.92,8.50,0,293.66,337.24,2.4,0.3,0.000,1214652.3,1214652.3,44096,0,0,0,L,1122011218,1,120.88,121.55,0100,6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1552953653,299219.00
03/18/2019 20:00,2,0.074,ALERT,212.16,296.06,60.017,1552953604,"201051344000633","174011545737251",29.36,8.00,0,292.46,339.04,2.2,0.2,0.000,1213423.9,1213423.9,44148,0,0,0,L,1122011218,1,120.88,122.01,0100,6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1552953655,299220.00
03/18/2019 20:00,2,0.090,ALERT,210.80,295.76,60.028,1552953604,"201051344000955","174011545737251",29.46,7.70,0,293.06,354.07,2.7,0.7,0.000,1236194.3,1236194.3,20195,0,0,0,L,1122011218,1,120.88,120.65,0100,4,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1552953656,299221.00
03/18/2019 20:00,2,0.082,ALERT,211.93,296.06,60.012,1552953604,"201051344000648","174011545737251",29.56,6.70,0,293.66,355.88,2.5,0.5,0.000,1227257.7,1227257.7,43654,0,0,0,L,1122011218,1,120.20,122.01,0100,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1552953658,299222.00
03/18/2019 20:00,2,0.053,ALERT,212.16,296.36,60.028,1552953604,"201051344000645","174011545737251",29.66,7.70,0,294.26,354.97,1.6,0.0,0.000,1231881.9,1231881.9,43615,0,0,0,L,1122011218,1,120.88,121.78,0100,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1552953660,299223.00
03/18/2019 20:00,2,0.082,ALERT,211.93,297.26,60.022,1552953604,"201051344000569","174011545737251",29.68,7.00,0,294.86,350.77,2.5,0.5,0.000,1247849.6,1247849.6,11837,0,0,0,L,1122011218,1,119.97,122.01,0100,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1552953662,299224.00
03/18/2019 20:00,2,0.129,ALERT,211.93,296.06,60.022,1552953604,"179051228000119","174011545737251",29.10,9.30,0,293.06,339.95,3.8,1.8,0.000,35376.0,35376.0,11912,0,0,0,L,46974696,1,120.65,122.46,0000,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552953664,299225.00
03/18/2019 20:15,2,0.000,ALERT,211.48,297.26,60.043,1552954504,"201051344000579","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,1247663.8,1247663.8,12288,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1552954506,299226.00
03/18/2019 20:15,2,0.000,ALERT,211.03,294.56,60.012,1552954504,"201051344001025","174011545737251",0.00,6.00,0,291.55,298.17,0.0,0.0,0.000,1230161.9,1230161.9,20209,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1552954508,299227.00
03/18/2019 20:15,2,0.000,ALERT,211.25,295.46,60.022,1552954504,"201051344001093","174011545737251",0.00,6.70,0,291.85,297.57,0.0,0.0,0.000,1214333.6,1214333.6,20228,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1552954509,299228.00
03/18/2019 20:15,2,0.000,ALERT,211.25,296.06,59.964,1552954504,"201051344000458","174011545737251",0.00,7.30,0,293.36,299.07,0.0,0.0,0.000,1230993.6,1230993.6,12027,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1552954511,299229.00
03/18/2019 20:15,2,0.000,ALERT,211.03,295.46,60.006,1552954504,"201051344000890","174011545737251",0.00,7.30,0,292.46,298.47,0.0,0.0,0.000,1228870.9,1228870.9,20157,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1552954513,299230.00
03/18/2019 20:15,2,0.000,ALERT,211.25,296.36,60.012,1552954504,"201051344000988","174011545737251",0.00,6.30,0,290.65,298.17,0.0,0.0,0.000,954128.1,954128.1,12376,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1552954515,299231.00
03/18/2019 20:15,2,0.000,ALERT,211.48,296.06,60.001,1552954504,"201051344000582","174011545737251",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,1208328.1,1208328.1,20129,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1552954517,299232.00
03/18/2019 20:15,2,0.000,ALERT,211.48,296.96,59.969,1552954504,"201051344000868","174011545737251",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,1216052.2,1216052.2,44077,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1552954518,299233.00
03/18/2019 20:15,2,0.000,ALERT,211.93,296.96,59.996,1552954504,"201051344000576","174011545737251",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,1234288.0,1234288.0,16113,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1552954520,299234.00
03/18/2019 20:15,2,0.000,ALERT,211.48,296.06,59.990,1552954504,"201051344001158","174011545737251",0.00,6.00,0,292.76,297.87,0.0,0.0,0.000,1211463.5,1211463.5,12335,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1552954522,299235.00
03/18/2019 20:15,2,0.000,ALERT,211.48,294.86,60.006,1552954504,"201051344000917","174011545737251",0.00,7.00,0,292.46,296.96,0.0,0.0,0.000,1226285.9,1226285.9,20003,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1552954524,299236.00
03/18/2019 20:15,2,0.000,ALERT,211.48,294.86,59.953,1552954504,"201051344000417","174011545737251",0.00,6.70,0,293.06,296.96,0.0,0.0,0.000,989272.3,989272.3,20222,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1552954526,299237.00
03/18/2019 20:15,2,0.000,ALERT,211.70,295.46,59.996,1552954504,"201051344000685","174011545737251",0.00,6.30,0,293.36,297.57,0.0,0.0,0.000,1230823.8,1230823.8,20213,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1552954528,299238.00
03/18/2019 20:15,2,0.000,ALERT,211.25,294.56,60.049,1552954504,"201051344000651","174011545737251",0.00,5.00,0,293.06,296.96,0.0,0.0,0.000,1223400.3,1223400.3,20193,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1552954530,299239.00
03/18/2019 20:15,2,0.000,ALERT,211.03,296.66,59.985,1552954504,"201051344000594","174011545737251",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,1237043.2,1237043.2,44025,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1552954531,299240.00
03/18/2019 20:15,2,0.000,ALERT,211.48,296.06,60.022,1552954504,"201051344000469","174011545737251",0.00,4.50,0,293.06,298.17,0.0,0.0,0.000,1215591.0,1215591.0,12319,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1552954534,299241.00
03/18/2019 20:15,2,0.000,ALERT,211.48,295.46,59.990,1552954504,"201051344000585","174011545737251",0.00,6.30,0,293.36,297.57,0.0,0.0,0.000,1236214.5,1236214.5,20249,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1552954535,299242.00
03/18/2019 20:15,2,0.000,ALERT,211.93,296.06,59.990,1552954504,"201051344000853","174011545737251",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,1238906.0,1238906.0,11915,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1552954537,299243.00
03/18/2019 20:15,2,0.000,ALERT,211.48,295.46,59.980,1552954504,"201051344001145","174011545737251",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,1239123.8,1239123.8,20166,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1552954539,299244.00
03/18/2019 20:15,2,0.000,ALERT,211.25,295.16,59.969,1552954504,"201051344000438","174011545737251",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,1231770.8,1231770.8,20205,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1552954541,299245.00
03/18/2019 20:15,2,0.000,ALERT,210.80,295.16,59.990,1552954504,"201051344001135","174011545737251",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,1218811.8,1218811.8,20157,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1552954543,299246.00
03/18/2019 20:15,2,0.000,ALERT,211.25,296.06,59.985,1552954504,"201051344000983","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1237134.0,1237134.0,11921,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1552954544,299247.00
03/18/2019 20:15,2,0.000,ALERT,211.25,294.56,59.990,1552954504,"201051344001203","174011545737251",0.00,6.30,0,293.36,299.37,0.0,0.0,0.000,1226417.3,1226417.3,20208,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1552954546,299248.00
03/18/2019 20:15,2,0.000,ALERT,211.25,295.46,59.996,1552954504,"201051344001230","174011545737251",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,1223603.2,1223603.2,20019,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1552954548,299249.00
03/18/2019 20:15,2,0.000,ALERT,210.80,294.56,59.990,1552954504,"201051344000646","174011545737251",0.00,6.30,0,293.06,297.26,0.0,0.0,0.000,1216634.8,1216634.8,20177,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1552954550,299250.00
03/18/2019 20:15,2,0.000,ALERT,211.48,295.46,59.990,1552954504,"201051344000867","174011545737251",0.00,7.30,0,293.36,298.77,0.0,0.0,0.000,1214652.3,1214652.3,44098,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1552954552,299251.00
03/18/2019 20:15,2,0.000,ALERT,211.93,295.46,59.990,1552954504,"201051344000633","174011545737251",0.00,6.70,0,292.16,297.87,0.0,0.0,0.000,1213423.9,1213423.9,44150,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1552954553,299252.00
03/18/2019 20:15,2,0.000,ALERT,210.80,295.16,60.001,1552954504,"201051344000955","174011545737251",0.00,6.70,0,293.66,297.26,0.0,0.0,0.000,1236194.3,1236194.3,20197,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1552954555,299253.00
03/18/2019 20:15,2,0.000,ALERT,211.48,295.46,59.990,1552954504,"201051344000648","174011545737251",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,1227257.7,1227257.7,43656,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1552954557,299254.00
03/18/2019 20:15,2,0.000,ALERT,211.70,296.06,60.022,1552954504,"201051344000645","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1231881.9,1231881.9,43617,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1552954559,299255.00
03/18/2019 20:15,2,0.000,ALERT,211.25,296.66,59.996,1552954504,"201051344000569","174011545737251",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,1247849.6,1247849.6,11839,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1552954561,299256.00
03/18/2019 20:15,2,0.000,ALERT,211.70,295.76,59.996,1552954504,"179051228000119","174011545737251",0.00,7.70,0,292.46,298.17,0.0,0.0,0.000,35376.1,35376.1,11914,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552954563,299257.00
03/18/2019 20:30,2,0.000,ALERT,211.70,297.87,59.980,1552955404,"201051344000579","174011545737251",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,1247663.8,1247663.8,12290,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552955406,299258.00
03/18/2019 20:30,2,0.000,ALERT,211.25,294.86,59.985,1552955404,"201051344001025","174011545737251",0.00,4.50,0,292.76,298.77,0.0,0.0,0.000,1230161.9,1230161.9,20211,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955408,299259.00
03/18/2019 20:30,2,0.000,ALERT,211.48,295.76,60.028,1552955404,"201051344001093","174011545737251",0.00,5.50,0,293.06,298.77,0.0,0.0,0.000,1214333.6,1214333.6,20230,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955410,299260.00
03/18/2019 20:30,2,0.000,ALERT,211.70,296.66,59.990,1552955404,"201051344000458","174011545737251",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,1230993.6,1230993.6,12029,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955412,299261.00
03/18/2019 20:30,2,0.000,ALERT,211.48,296.06,60.017,1552955404,"201051344000890","174011545737251",0.00,6.30,0,293.06,299.37,0.0,0.0,0.000,1228870.9,1228870.9,20159,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955413,299262.00
03/18/2019 20:30,2,0.000,ALERT,211.70,296.66,60.012,1552955404,"201051344000988","174011545737251",0.00,5.00,0,291.85,298.17,0.0,0.0,0.000,954128.1,954128.1,12378,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955415,299263.00
03/18/2019 20:30,2,0.000,ALERT,211.93,296.66,59.990,1552955404,"201051344000582","174011545737251",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,1208328.1,1208328.1,20131,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552955417,299264.00
03/18/2019 20:30,2,0.000,ALERT,211.70,297.57,60.006,1552955404,"201051344000868","174011545737251",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,1216052.2,1216052.2,44079,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552955419,299265.00
03/18/2019 20:30,2,0.000,ALERT,212.38,297.57,60.012,1552955404,"201051344000576","174011545737251",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,1234288.0,1234288.0,16115,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955421,299266.00
03/18/2019 20:30,2,0.000,ALERT,211.70,296.66,60.012,1552955404,"201051344001158","174011545737251",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,1211463.5,1211463.5,12337,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552955423,299267.00
03/18/2019 20:30,2,0.000,ALERT,211.70,295.16,60.012,1552955404,"201051344000917","174011545737251",0.00,6.00,0,292.16,298.17,0.0,0.0,0.000,1226285.9,1226285.9,20005,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955424,299268.00
03/18/2019 20:30,2,0.000,ALERT,211.70,294.86,60.017,1552955404,"201051344000417","174011545737251",0.00,5.50,0,292.76,298.47,0.0,0.0,0.000,989272.3,989272.3,20224,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955426,299269.00
03/18/2019 20:30,2,0.000,ALERT,211.70,295.46,59.985,1552955404,"201051344000685","174011545737251",0.00,5.50,0,293.06,299.07,0.0,0.0,0.000,1230823.8,1230823.8,20215,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955428,299270.00
03/18/2019 20:30,2,0.000,ALERT,211.48,294.86,60.012,1552955404,"201051344000651","174011545737251",0.00,4.00,0,292.76,297.87,0.0,0.0,0.000,1223400.3,1223400.3,20195,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552955430,299271.00
03/18/2019 20:30,2,0.000,ALERT,211.48,297.26,60.001,1552955404,"201051344000594","174011545737251",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,1237043.2,1237043.2,44027,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552955432,299272.00
03/18/2019 20:30,2,0.000,ALERT,211.93,296.66,60.001,1552955404,"201051344000469","174011545737251",0.00,4.00,0,293.06,298.17,0.0,0.0,0.000,1215591.0,1215591.0,12321,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955433,299273.00
03/18/2019 20:30,2,0.000,ALERT,211.70,296.06,60.017,1552955404,"201051344000585","174011545737251",0.00,5.50,0,292.76,298.77,0.0,0.0,0.000,1236214.5,1236214.5,20251,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955435,299274.00
03/18/2019 20:30,2,0.000,ALERT,212.38,296.66,60.006,1552955404,"201051344000853","174011545737251",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,1238906.0,1238906.0,11917,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955437,299275.00
03/18/2019 20:30,2,0.000,ALERT,211.70,296.06,60.012,1552955404,"201051344001145","174011545737251",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,1239123.8,1239123.8,20168,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955439,299276.00
03/18/2019 20:30,2,0.000,ALERT,211.70,295.76,60.012,1552955404,"201051344000438","174011545737251",0.00,5.00,0,293.36,298.77,0.0,0.0,0.000,1231770.8,1231770.8,20207,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955441,299277.00
03/18/2019 20:30,2,0.000,ALERT,211.25,295.76,60.017,1552955404,"201051344001135","174011545737251",0.00,5.00,0,293.36,298.77,0.0,0.0,0.000,1218811.8,1218811.8,20159,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552955443,299278.00
03/18/2019 20:30,2,0.000,ALERT,211.70,296.96,60.012,1552955404,"201051344000983","174011545737251",0.00,5.50,0,293.96,298.77,0.0,0.0,0.000,1237134.0,1237134.0,11923,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955445,299279.00
03/18/2019 20:30,2,0.000,ALERT,211.48,294.86,60.006,1552955404,"201051344001203","174011545737251",0.00,5.00,0,293.06,299.67,0.0,0.0,0.000,1226417.3,1226417.3,20210,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955446,299280.00
03/18/2019 20:30,2,0.000,ALERT,211.48,295.76,60.017,1552955404,"201051344001230","174011545737251",0.00,5.00,0,293.06,299.37,0.0,0.0,0.000,1223603.2,1223603.2,20021,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955448,299281.00
03/18/2019 20:30,2,0.000,ALERT,211.25,295.46,60.012,1552955404,"201051344000646","174011545737251",0.00,5.00,0,292.46,298.77,0.0,0.0,0.000,1216634.8,1216634.8,20179,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552955450,299282.00
03/18/2019 20:30,2,0.000,ALERT,211.93,296.66,60.017,1552955404,"201051344000867","174011545737251",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,1214652.3,1214652.3,44100,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955452,299283.00
03/18/2019 20:30,2,0.000,ALERT,212.38,296.66,60.028,1552955404,"201051344000633","174011545737251",0.00,5.50,0,291.85,297.87,0.0,0.0,0.000,1213423.9,1213423.9,44152,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955454,299284.00
03/18/2019 20:30,2,0.000,ALERT,211.03,295.76,60.017,1552955404,"201051344000955","174011545737251",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,1236194.3,1236194.3,20199,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552955456,299285.00
03/18/2019 20:30,2,0.000,ALERT,211.93,296.36,60.022,1552955404,"201051344000648","174011545737251",0.00,4.50,0,293.06,298.47,0.0,0.0,0.000,1227257.7,1227257.7,43658,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955457,299286.00
03/18/2019 20:30,2,0.000,ALERT,212.38,297.26,60.028,1552955404,"201051344000645","174011545737251",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,1231881.9,1231881.9,43619,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552955459,299287.00
03/18/2019 20:30,2,0.000,ALERT,211.70,297.57,59.985,1552955404,"201051344000569","174011545737251",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,1247849.6,1247849.6,11841,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552955461,299288.00
03/18/2019 20:30,2,0.000,ALERT,212.16,296.66,60.028,1552955404,"179051228000119","174011545737251",0.00,7.00,0,292.16,297.87,0.0,0.0,0.000,35376.1,35376.1,11916,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552955463,299289.00
03/18/2019 20:45,2,0.000,ALERT,211.93,297.87,60.017,1552956304,"201051344000579","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1247663.8,1247663.8,12292,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956306,299290.00
03/18/2019 20:45,2,0.000,ALERT,211.25,295.16,60.017,1552956304,"201051344001025","174011545737251",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,1230161.9,1230161.9,20213,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956308,299291.00
03/18/2019 20:45,2,0.000,ALERT,211.48,295.76,60.012,1552956304,"201051344001093","174011545737251",0.00,5.00,0,293.66,296.96,0.0,0.0,0.000,1214333.6,1214333.6,20232,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956310,299292.00
03/18/2019 20:45,2,0.000,ALERT,211.70,297.26,60.033,1552956304,"201051344000458","174011545737251",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,1230993.6,1230993.6,12031,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956311,299293.00
03/18/2019 20:45,2,0.000,ALERT,211.48,296.36,60.022,1552956304,"201051344000890","174011545737251",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,1228870.9,1228870.9,20161,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956313,299294.00
03/18/2019 20:45,2,0.000,ALERT,211.70,296.96,60.022,1552956304,"201051344000988","174011545737251",0.00,4.50,0,292.46,298.47,0.0,0.0,0.000,954128.1,954128.1,12380,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956315,299295.00
03/18/2019 20:45,2,0.000,ALERT,212.16,296.66,60.017,1552956304,"201051344000582","174011545737251",0.00,4.00,0,294.56,297.87,0.0,0.0,0.000,1208328.1,1208328.1,20133,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552956317,299296.00
03/18/2019 20:45,2,0.000,ALERT,211.70,297.57,60.012,1552956304,"201051344000868","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1216052.2,1216052.2,44081,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956319,299297.00
03/18/2019 20:45,2,0.000,ALERT,212.38,297.57,60.054,1552956304,"201051344000576","174011545737251",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,1234288.0,1234288.0,16117,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956320,299298.00
03/18/2019 20:45,2,0.000,ALERT,211.93,296.96,60.049,1552956304,"201051344001158","174011545737251",0.00,4.00,0,294.56,298.17,0.0,0.0,0.000,1211463.5,1211463.5,12339,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956322,299299.00
03/18/2019 20:45,2,0.000,ALERT,211.70,295.16,60.022,1552956304,"201051344000917","174011545737251",0.00,5.50,0,292.46,296.66,0.0,0.0,0.000,1226285.9,1226285.9,20007,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956324,299300.00
03/18/2019 20:45,2,0.000,ALERT,211.70,295.46,60.022,1552956304,"201051344000417","174011545737251",0.00,4.50,0,292.76,296.66,0.0,0.0,0.000,989272.3,989272.3,20226,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956326,299301.00
03/18/2019 20:45,2,0.000,ALERT,211.70,295.76,60.012,1552956304,"201051344000685","174011545737251",0.00,4.50,0,293.66,297.26,0.0,0.0,0.000,1230823.8,1230823.8,20217,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956328,299302.00
03/18/2019 20:45,2,0.000,ALERT,211.70,295.46,59.996,1552956304,"201051344000651","174011545737251",0.00,3.30,0,293.06,296.66,0.0,0.0,0.000,1223400.3,1223400.3,20197,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956330,299303.00
03/18/2019 20:45,2,0.000,ALERT,211.70,297.87,60.017,1552956304,"201051344000594","174011545737251",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,1237043.2,1237043.2,44029,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956331,299304.00
03/18/2019 20:45,2,0.000,ALERT,212.16,296.96,60.022,1552956304,"201051344000469","174011545737251",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,1215591.0,1215591.0,12323,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956333,299305.00
03/18/2019 20:45,2,0.000,ALERT,211.70,296.36,60.022,1552956304,"201051344000585","174011545737251",0.00,4.50,0,293.36,297.57,0.0,0.0,0.000,1236214.5,1236214.5,20253,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956335,299306.00
03/18/2019 20:45,2,0.000,ALERT,212.61,297.26,60.017,1552956304,"201051344000853","174011545737251",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,1238906.0,1238906.0,11919,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956337,299307.00
03/18/2019 20:45,2,0.000,ALERT,211.70,296.36,60.017,1552956304,"201051344001145","174011545737251",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,1239123.8,1239123.8,20170,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956339,299308.00
03/18/2019 20:45,2,0.000,ALERT,211.70,296.36,59.985,1552956304,"201051344000438","174011545737251",0.00,4.00,0,293.96,297.57,0.0,0.0,0.000,1231770.8,1231770.8,20209,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956341,299309.00
03/18/2019 20:45,2,0.000,ALERT,211.25,296.06,60.012,1552956304,"201051344001135","174011545737251",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,1218811.8,1218811.8,20161,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956343,299310.00
03/18/2019 20:45,2,0.000,ALERT,211.93,297.57,60.028,1552956304,"201051344000983","174011545737251",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,1237134.0,1237134.0,11925,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956344,299311.00
03/18/2019 20:45,2,0.000,ALERT,211.70,295.76,60.012,1552956304,"201051344001203","174011545737251",0.00,4.00,0,293.36,298.77,0.0,0.0,0.000,1226417.3,1226417.3,20212,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956346,299312.00
03/18/2019 20:45,2,0.000,ALERT,211.70,296.36,60.006,1552956304,"201051344001230","174011545737251",0.00,4.00,0,293.96,297.26,0.0,0.0,0.000,1223603.2,1223603.2,20023,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552956348,299313.00
03/18/2019 20:45,2,0.000,ALERT,211.48,296.06,60.017,1552956304,"201051344000646","174011545737251",0.00,4.00,0,293.06,296.96,0.0,0.0,0.000,1216634.8,1216634.8,20181,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956350,299314.00
03/18/2019 20:45,2,0.000,ALERT,212.38,296.96,60.022,1552956304,"201051344000867","174011545737251",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,1214652.3,1214652.3,44102,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552956352,299315.00
03/18/2019 20:45,2,0.000,ALERT,212.61,296.96,60.017,1552956304,"201051344000633","174011545737251",0.00,4.50,0,293.36,298.17,0.0,0.0,0.000,1213423.9,1213423.9,44154,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552956353,299316.00
03/18/2019 20:45,2,0.000,ALERT,211.25,296.06,60.012,1552956304,"201051344000955","174011545737251",0.00,4.50,0,293.66,297.26,0.0,0.0,0.000,1236194.3,1236194.3,20201,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956355,299317.00
03/18/2019 20:45,2,0.000,ALERT,212.16,296.66,60.022,1552956304,"201051344000648","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1227257.7,1227257.7,43660,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956357,299318.00
03/18/2019 20:45,2,0.000,ALERT,212.38,297.26,60.012,1552956304,"201051344000645","174011545737251",0.00,5.00,0,295.16,298.47,0.0,0.0,0.000,1231881.9,1231881.9,43621,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552956359,299319.00
03/18/2019 20:45,2,0.000,ALERT,211.93,297.87,60.017,1552956304,"201051344000569","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1247849.6,1247849.6,11843,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552956361,299320.00
03/18/2019 20:45,2,0.000,ALERT,212.38,296.96,60.006,1552956304,"179051228000119","174011545737251",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,35376.1,35376.1,11918,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552956362,299321.00
03/18/2019 21:00,2,0.000,ALERT,211.93,297.87,59.990,1552957204,"201051344000579","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1247663.8,1247663.8,12294,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552957206,299322.00
03/18/2019 21:00,2,0.000,ALERT,211.48,295.46,60.006,1552957204,"201051344001025","174011545737251",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,1230161.9,1230161.9,20215,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957208,299323.00
03/18/2019 21:00,2,0.000,ALERT,211.48,296.06,59.990,1552957204,"201051344001093","174011545737251",0.00,4.50,0,293.96,297.57,0.0,0.0,0.000,1214333.6,1214333.6,20234,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957210,299324.00
03/18/2019 21:00,2,0.000,ALERT,211.70,297.26,59.990,1552957204,"201051344000458","174011545737251",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,1230993.6,1230993.6,12033,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957211,299325.00
03/18/2019 21:00,2,0.000,ALERT,211.48,296.66,59.990,1552957204,"201051344000890","174011545737251",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,1228870.9,1228870.9,20163,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957213,299326.00
03/18/2019 21:00,2,0.000,ALERT,211.70,296.66,59.959,1552957204,"201051344000988","174011545737251",0.00,4.00,0,292.76,298.47,0.0,0.0,0.000,954128.1,954128.1,12382,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957215,299327.00
03/18/2019 21:00,2,0.000,ALERT,211.93,297.26,59.959,1552957204,"201051344000582","174011545737251",0.00,3.30,0,294.86,298.17,0.0,0.0,0.000,1208328.1,1208328.1,20135,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957217,299328.00
03/18/2019 21:00,2,0.000,ALERT,211.93,297.26,59.996,1552957204,"201051344000868","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1216052.2,1216052.2,44083,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957219,299329.00
03/18/2019 21:00,2,0.000,ALERT,212.38,297.57,60.049,1552957204,"201051344000576","174011545737251",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,1234288.0,1234288.0,16119,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957220,299330.00
03/18/2019 21:00,2,0.000,ALERT,211.93,296.66,59.996,1552957204,"201051344001158","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1211463.5,1211463.5,12341,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552957222,299331.00
03/18/2019 21:00,2,0.000,ALERT,211.70,295.46,60.001,1552957204,"201051344000917","174011545737251",0.00,4.50,0,292.76,296.96,0.0,0.0,0.000,1226285.9,1226285.9,20009,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552957224,299332.00
03/18/2019 21:00,2,0.000,ALERT,211.70,295.46,60.001,1552957204,"201051344000417","174011545737251",0.00,3.70,0,293.66,296.96,0.0,0.0,0.000,989272.3,989272.3,20228,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957226,299333.00
03/18/2019 21:00,2,0.000,ALERT,211.93,296.06,60.001,1552957204,"201051344000685","174011545737251",0.00,3.70,0,293.96,297.57,0.0,0.0,0.000,1230823.8,1230823.8,20219,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957228,299334.00
03/18/2019 21:00,2,0.000,ALERT,211.25,294.56,59.996,1552957204,"201051344000651","174011545737251",0.00,2.50,0,293.66,297.26,0.0,0.0,0.000,1223400.3,1223400.3,20199,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957230,299335.00
03/18/2019 21:00,2,0.000,ALERT,211.70,297.57,60.033,1552957204,"201051344000594","174011545737251",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,1237043.2,1237043.2,44031,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957231,299336.00
03/18/2019 21:00,2,0.000,ALERT,212.16,296.96,59.996,1552957204,"201051344000469","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1215591.0,1215591.0,12325,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552957233,299337.00
03/18/2019 21:00,2,0.000,ALERT,211.70,296.36,60.033,1552957204,"201051344000585","174011545737251",0.00,3.70,0,293.66,297.57,0.0,0.0,0.000,1236214.5,1236214.5,20255,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957235,299338.00
03/18/2019 21:00,2,0.000,ALERT,212.38,296.96,60.001,1552957204,"201051344000853","174011545737251",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,1238906.0,1238906.0,11921,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957237,299339.00
03/18/2019 21:00,2,0.000,ALERT,211.70,296.36,59.975,1552957204,"201051344001145","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1239123.8,1239123.8,20172,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957239,299340.00
03/18/2019 21:00,2,0.000,ALERT,211.70,296.36,59.980,1552957204,"201051344000438","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1231770.8,1231770.8,20211,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552957240,299341.00
03/18/2019 21:00,2,0.000,ALERT,211.03,296.36,60.006,1552957204,"201051344001135","174011545737251",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,1218811.8,1218811.8,20163,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957242,299342.00
03/18/2019 21:00,2,0.000,ALERT,211.70,296.96,60.033,1552957204,"201051344000983","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1237134.0,1237134.0,11927,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552957244,299343.00
03/18/2019 21:00,2,0.000,ALERT,211.48,295.76,59.975,1552957204,"201051344001203","174011545737251",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,1226417.3,1226417.3,20214,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957246,299344.00
03/18/2019 21:00,2,0.000,ALERT,211.48,296.36,60.054,1552957204,"201051344001230","174011545737251",0.00,3.30,0,294.56,297.87,0.0,0.0,0.000,1223603.2,1223603.2,20025,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957248,299345.00
03/18/2019 21:00,2,0.000,ALERT,211.03,295.76,59.980,1552957204,"201051344000646","174011545737251",0.00,3.30,0,293.66,297.26,0.0,0.0,0.000,1216634.8,1216634.8,20183,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957250,299346.00
03/18/2019 21:00,2,0.000,ALERT,211.93,296.36,60.012,1552957204,"201051344000867","174011545737251",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,1214652.3,1214652.3,44104,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957251,299347.00
03/18/2019 21:00,2,0.000,ALERT,212.38,296.36,60.022,1552957204,"201051344000633","174011545737251",0.00,3.70,0,293.66,298.47,0.0,0.0,0.000,1213423.9,1213423.9,44156,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552957253,299348.00
03/18/2019 21:00,2,0.000,ALERT,211.03,296.06,60.012,1552957204,"201051344000955","174011545737251",0.00,3.70,0,293.96,297.57,0.0,0.0,0.000,1236194.3,1236194.3,20203,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552957255,299349.00
