ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 21:00,2,0.000,ALERT,211.70,296.06,60.028,1552957204,"201051344000648","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1227257.7,1227257.7,43662,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957257,299350.00
03/18/2019 21:00,2,0.000,ALERT,212.16,296.66,60.028,1552957204,"201051344000645","174011545737251",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,1231881.9,1231881.9,43623,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957259,299351.00
03/18/2019 21:00,2,0.000,ALERT,211.70,296.96,60.028,1552957204,"201051344000569","174011545737251",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,1247849.6,1247849.6,11845,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552957260,299352.00
03/18/2019 21:00,2,0.000,ALERT,212.16,296.36,60.022,1552957204,"179051228000119","174011545737251",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,35376.1,35376.1,11920,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552957262,299353.00
03/18/2019 21:15,2,0.000,ALERT,211.70,297.26,60.006,1552958106,"201051344000579","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1247663.8,1247663.8,12296,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958108,299354.00
03/18/2019 21:15,2,0.000,ALERT,211.48,295.76,60.017,1552958106,"201051344001025","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1230161.9,1230161.9,20217,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958110,299355.00
03/18/2019 21:15,2,0.000,ALERT,211.70,296.36,60.012,1552958106,"201051344001093","174011545737251",0.00,3.70,0,294.26,297.57,0.0,0.0,0.000,1214333.6,1214333.6,20236,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552958112,299356.00
03/18/2019 21:15,2,0.000,ALERT,211.93,296.96,60.043,1552958106,"201051344000458","174011545737251",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,1230993.6,1230993.6,12035,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958113,299357.00
03/18/2019 21:15,2,0.000,ALERT,211.48,296.36,60.001,1552958106,"201051344000890","174011545737251",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,1228870.9,1228870.9,20165,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958115,299358.00
03/18/2019 21:15,2,0.000,ALERT,211.93,296.96,59.980,1552958106,"201051344000988","174011545737251",0.00,3.70,0,292.16,298.17,0.0,0.0,0.000,954128.1,954128.1,12384,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552958117,299359.00
03/18/2019 21:15,2,0.000,ALERT,212.16,297.26,60.012,1552958106,"201051344000582","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1208328.1,1208328.1,20137,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958119,299360.00
03/18/2019 21:15,2,0.000,ALERT,211.93,297.57,60.022,1552958106,"201051344000868","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1216052.2,1216052.2,44085,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958121,299361.00
03/18/2019 21:15,2,0.000,ALERT,212.38,297.57,60.028,1552958106,"201051344000576","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1234288.0,1234288.0,16121,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958123,299362.00
03/18/2019 21:15,2,0.000,ALERT,211.93,296.66,60.022,1552958106,"201051344001158","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1211463.5,1211463.5,12343,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958124,299363.00
03/18/2019 21:15,2,0.000,ALERT,211.70,295.76,60.028,1552958106,"201051344000917","174011545737251",0.00,4.00,0,292.46,296.96,0.0,0.0,0.000,1226285.9,1226285.9,20011,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552958126,299364.00
03/18/2019 21:15,2,0.000,ALERT,211.70,295.46,59.985,1552958106,"201051344000417","174011545737251",0.00,3.30,0,293.66,297.26,0.0,0.0,0.000,989272.3,989272.3,20230,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958128,299365.00
03/18/2019 21:15,2,0.000,ALERT,211.93,296.06,60.017,1552958106,"201051344000685","174011545737251",0.00,3.00,0,293.66,297.26,0.0,0.0,0.000,1230823.8,1230823.8,20221,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958130,299366.00
03/18/2019 21:15,2,0.000,ALERT,211.70,295.46,60.028,1552958106,"201051344000651","174011545737251",0.00,2.00,0,293.06,296.96,0.0,0.0,0.000,1223400.3,1223400.3,20201,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552958132,299367.00
03/18/2019 21:15,2,0.000,ALERT,211.70,297.57,60.001,1552958106,"201051344000594","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1237043.2,1237043.2,44033,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958134,299368.00
03/18/2019 21:15,2,0.000,ALERT,211.93,296.66,60.028,1552958106,"201051344000469","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1215591.0,1215591.0,12327,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552958135,299369.00
03/18/2019 21:15,2,0.000,ALERT,211.93,296.36,60.033,1552958106,"201051344000585","174011545737251",0.00,3.30,0,293.66,297.57,0.0,0.0,0.000,1236214.5,1236214.5,20257,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958137,299370.00
03/18/2019 21:15,2,0.000,ALERT,212.61,296.66,60.028,1552958106,"201051344000853","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1238906.0,1238906.0,11923,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958139,299371.00
03/18/2019 21:15,2,0.000,ALERT,211.93,296.36,60.022,1552958106,"201051344001145","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1239123.8,1239123.8,20174,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958141,299372.00
03/18/2019 21:15,2,0.000,ALERT,211.70,296.36,60.059,1552958106,"201051344000438","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1231770.8,1231770.8,20213,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958143,299373.00
03/18/2019 21:15,2,0.000,ALERT,211.25,296.36,60.028,1552958106,"201051344001135","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1218811.8,1218811.8,20165,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958144,299374.00
03/18/2019 21:15,2,0.000,ALERT,211.93,296.66,60.033,1552958106,"201051344000983","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1237134.0,1237134.0,11929,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552958146,299375.00
03/18/2019 21:15,2,0.000,ALERT,211.70,295.76,60.022,1552958106,"201051344001203","174011545737251",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,1226417.3,1226417.3,20216,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958148,299376.00
03/18/2019 21:15,2,0.000,ALERT,211.48,296.66,60.028,1552958106,"201051344001230","174011545737251",0.00,3.00,0,294.56,297.87,0.0,0.0,0.000,1223603.2,1223603.2,20027,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958150,299377.00
03/18/2019 21:15,2,0.000,ALERT,211.25,296.06,59.996,1552958106,"201051344000646","174011545737251",0.00,3.00,0,293.66,297.26,0.0,0.0,0.000,1216634.8,1216634.8,20185,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958152,299378.00
03/18/2019 21:15,2,0.000,ALERT,212.16,296.06,60.022,1552958106,"201051344000867","174011545737251",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,1214652.3,1214652.3,44106,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958154,299379.00
03/18/2019 21:15,2,0.000,ALERT,212.38,296.36,60.028,1552958106,"201051344000633","174011545737251",0.00,3.30,0,292.76,297.87,0.0,0.0,0.000,1213423.9,1213423.9,44158,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958155,299380.00
03/18/2019 21:15,2,0.000,ALERT,211.25,296.36,60.012,1552958106,"201051344000955","174011545737251",0.00,3.00,0,294.26,297.57,0.0,0.0,0.000,1236194.3,1236194.3,20205,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552958157,299381.00
03/18/2019 21:15,2,0.000,ALERT,211.93,295.76,60.028,1552958106,"201051344000648","174011545737251",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,1227257.7,1227257.7,43664,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958159,299382.00
03/18/2019 21:15,2,0.000,ALERT,212.16,296.36,60.017,1552958106,"201051344000645","174011545737251",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,1231881.9,1231881.9,43625,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552958161,299383.00
03/18/2019 21:15,2,0.000,ALERT,211.70,296.96,60.006,1552958106,"201051344000569","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1247849.6,1247849.6,11847,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552958163,299384.00
03/18/2019 21:15,2,0.000,ALERT,212.16,296.06,60.001,1552958106,"179051228000119","174011545737251",0.00,5.00,0,293.36,297.87,0.0,0.0,0.000,35376.1,35376.1,11922,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552958165,299385.00
03/18/2019 21:30,2,0.000,ALERT,212.16,298.17,60.038,1552959004,"201051344000579","174011545737251",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,1247663.8,1247663.8,12298,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959006,299386.00
03/18/2019 21:30,2,0.000,ALERT,211.48,295.76,60.038,1552959004,"201051344001025","174011545737251",0.00,2.00,0,293.96,305.38,0.0,0.0,0.000,1230161.9,1230161.9,20219,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959008,299387.00
03/18/2019 21:30,2,0.000,ALERT,211.70,296.36,60.038,1552959004,"201051344001093","174011545737251",0.00,3.30,0,294.56,305.38,0.0,0.0,0.000,1214333.6,1214333.6,20238,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959010,299388.00
03/18/2019 21:30,2,0.000,ALERT,211.93,296.96,60.038,1552959004,"201051344000458","174011545737251",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,1230993.6,1230993.6,12037,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959012,299389.00
03/18/2019 21:30,2,0.000,ALERT,211.48,296.66,60.038,1552959004,"201051344000890","174011545737251",0.00,3.30,0,294.86,306.28,0.0,0.0,0.000,1228870.9,1228870.9,20167,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959014,299390.00
03/18/2019 21:30,2,0.000,ALERT,211.93,296.96,60.043,1552959004,"201051344000988","174011545737251",0.00,3.00,0,292.46,299.67,0.0,0.0,0.000,954128.1,954128.1,12386,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959015,299391.00
03/18/2019 21:30,2,0.000,ALERT,212.16,297.26,60.070,1552959004,"201051344000582","174011545737251",0.00,2.00,0,295.16,306.58,0.0,0.0,0.000,1208328.1,1208328.1,20139,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959017,299392.00
03/18/2019 21:30,2,0.000,ALERT,211.93,297.57,60.049,1552959004,"201051344000868","174011545737251",0.00,3.00,0,295.16,301.47,0.0,0.0,0.000,1216052.2,1216052.2,44087,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959019,299393.00
03/18/2019 21:30,2,0.000,ALERT,212.61,297.57,60.043,1552959004,"201051344000576","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1234288.0,1234288.0,16123,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959021,299394.00
03/18/2019 21:30,2,0.000,ALERT,212.16,296.96,60.038,1552959004,"201051344001158","174011545737251",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,1211463.5,1211463.5,12345,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959023,299395.00
03/18/2019 21:30,2,0.000,ALERT,211.70,296.06,60.022,1552959004,"201051344000917","174011545737251",0.00,3.30,0,293.06,305.08,0.0,0.0,0.000,1226285.9,1226285.9,20013,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959025,299396.00
03/18/2019 21:30,2,0.000,ALERT,211.93,295.76,60.049,1552959004,"201051344000417","174011545737251",0.00,2.50,0,293.66,305.38,0.0,0.0,0.000,989272.3,989272.3,20232,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959026,299397.00
03/18/2019 21:30,2,0.000,ALERT,211.93,296.36,60.043,1552959004,"201051344000685","174011545737251",0.00,2.50,0,294.26,306.28,0.0,0.0,0.000,1230823.8,1230823.8,20223,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959028,299398.00
03/18/2019 21:30,2,0.000,ALERT,211.70,295.76,60.043,1552959004,"201051344000651","174011545737251",0.00,1.50,0,293.66,304.48,0.0,0.0,0.000,1223400.3,1223400.3,20203,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959030,299399.00
03/18/2019 21:30,2,0.000,ALERT,211.70,297.87,60.033,1552959004,"201051344000594","174011545737251",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,1237043.2,1237043.2,44035,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959032,299400.00
03/18/2019 21:30,2,0.000,ALERT,212.16,297.26,60.049,1552959004,"201051344000469","174011545737251",0.00,2.00,0,293.66,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12329,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959034,299401.00
03/18/2019 21:30,2,0.000,ALERT,211.70,296.66,60.054,1552959004,"201051344000585","174011545737251",0.00,3.00,0,294.26,305.68,0.0,0.0,0.000,1236214.5,1236214.5,20259,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959035,299402.00
03/18/2019 21:30,2,0.000,ALERT,212.61,297.26,60.075,1552959004,"201051344000853","174011545737251",0.00,2.50,0,294.56,300.57,0.0,0.0,0.000,1238906.0,1238906.0,11925,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959037,299403.00
03/18/2019 21:30,2,0.000,ALERT,211.93,296.96,60.028,1552959004,"201051344001145","174011545737251",0.00,2.00,0,294.86,306.58,0.0,0.0,0.000,1239123.8,1239123.8,20176,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959039,299404.00
03/18/2019 21:30,2,0.000,ALERT,211.70,296.36,60.043,1552959004,"201051344000438","174011545737251",0.00,2.00,0,294.86,305.68,0.0,0.0,0.000,1231770.8,1231770.8,20215,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959041,299405.00
03/18/2019 21:30,2,0.000,ALERT,211.25,296.36,60.038,1552959004,"201051344001135","174011545737251",0.00,2.50,0,294.26,305.38,0.0,0.0,0.000,1218811.8,1218811.8,20167,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959043,299406.00
03/18/2019 21:30,2,0.000,ALERT,211.93,297.57,60.043,1552959004,"201051344000983","174011545737251",0.00,3.00,0,294.86,300.87,0.0,0.0,0.000,1237134.0,1237134.0,11931,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959045,299407.00
03/18/2019 21:30,2,0.000,ALERT,211.70,296.36,60.065,1552959004,"201051344001203","174011545737251",0.00,2.50,0,294.26,306.28,0.0,0.0,0.000,1226417.3,1226417.3,20218,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959047,299408.00
03/18/2019 21:30,2,0.000,ALERT,211.70,296.96,60.043,1552959004,"201051344001230","174011545737251",0.00,2.50,0,294.56,306.28,0.0,0.0,0.000,1223603.2,1223603.2,20029,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959048,299409.00
03/18/2019 21:30,2,0.000,ALERT,211.48,296.36,60.038,1552959004,"201051344000646","174011545737251",0.00,2.50,0,293.66,305.68,0.0,0.0,0.000,1216634.8,1216634.8,20187,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959050,299410.00
03/18/2019 21:30,2,0.000,ALERT,212.16,296.66,60.043,1552959004,"201051344000867","174011545737251",0.00,3.70,0,293.96,300.87,0.0,0.0,0.000,1214652.3,1214652.3,44108,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959052,299411.00
03/18/2019 21:30,2,0.000,ALERT,212.61,296.96,60.049,1552959004,"201051344000633","174011545737251",0.00,2.50,0,292.76,299.97,0.0,0.0,0.000,1213423.9,1213423.9,44160,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959054,299412.00
03/18/2019 21:30,2,0.000,ALERT,211.48,296.66,60.038,1552959004,"201051344000955","174011545737251",0.00,2.50,0,294.26,305.68,0.0,0.0,0.000,1236194.3,1236194.3,20207,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959056,299413.00
03/18/2019 21:30,2,0.000,ALERT,212.16,296.36,60.038,1552959004,"201051344000648","174011545737251",0.00,2.00,0,293.66,300.27,0.0,0.0,0.000,1227257.7,1227257.7,43666,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959057,299414.00
03/18/2019 21:30,2,0.000,ALERT,212.61,297.26,60.043,1552959004,"201051344000645","174011545737251",0.00,3.30,0,294.26,300.57,0.0,0.0,0.000,1231881.9,1231881.9,43627,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959059,299415.00
03/18/2019 21:30,2,0.000,ALERT,211.93,297.87,60.033,1552959004,"201051344000569","174011545737251",0.00,3.00,0,294.86,301.47,0.0,0.0,0.000,1247849.6,1247849.6,11849,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959061,299416.00
03/18/2019 21:30,2,0.000,ALERT,212.38,296.96,60.038,1552959004,"179051228000119","174011545737251",0.00,4.50,0,292.76,299.67,0.0,0.0,0.000,35376.1,35376.1,11924,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552959063,299417.00
03/18/2019 21:45,2,0.000,ALERT,212.61,298.77,60.038,1552959904,"201051344000579","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1247663.8,1247663.8,12300,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959906,299418.00
03/18/2019 21:45,2,0.000,ALERT,212.16,296.06,60.028,1552959904,"201051344001025","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1230161.9,1230161.9,20221,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959908,299419.00
03/18/2019 21:45,2,0.000,ALERT,212.16,296.66,60.033,1552959904,"201051344001093","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1214333.6,1214333.6,20240,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959910,299420.00
03/18/2019 21:45,2,0.000,ALERT,212.38,297.87,60.022,1552959904,"201051344000458","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1230993.6,1230993.6,12039,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959912,299421.00
03/18/2019 21:45,2,0.000,ALERT,212.16,297.26,60.065,1552959904,"201051344000890","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1228870.9,1228870.9,20169,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959913,299422.00
03/18/2019 21:45,2,0.000,ALERT,212.16,297.87,60.033,1552959904,"201051344000988","174011545737251",0.00,3.00,0,292.76,299.37,0.0,0.0,0.000,954128.1,954128.1,12388,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959915,299423.00
03/18/2019 21:45,2,0.000,ALERT,212.61,297.87,60.038,1552959904,"201051344000582","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,1208328.1,1208328.1,20141,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959917,299424.00
03/18/2019 21:45,2,0.000,ALERT,212.38,299.07,60.054,1552959904,"201051344000868","174011545737251",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,1216052.2,1216052.2,44089,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959919,299425.00
03/18/2019 21:45,2,0.000,ALERT,212.83,299.07,60.022,1552959904,"201051344000576","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1234288.0,1234288.0,16125,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959921,299426.00
03/18/2019 21:45,2,0.000,ALERT,212.38,298.47,60.038,1552959904,"201051344001158","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1211463.5,1211463.5,12347,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959923,299427.00
03/18/2019 21:45,2,0.000,ALERT,212.38,296.06,60.028,1552959904,"201051344000917","174011545737251",0.00,3.30,0,293.36,297.57,0.0,0.0,0.000,1226285.9,1226285.9,20015,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959925,299428.00
03/18/2019 21:45,2,0.000,ALERT,212.38,295.76,60.001,1552959904,"201051344000417","174011545737251",0.00,2.00,0,294.26,297.57,0.0,0.0,0.000,989272.3,989272.3,20234,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959926,299429.00
03/18/2019 21:45,2,0.000,ALERT,212.61,296.66,60.038,1552959904,"201051344000685","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1230823.8,1230823.8,20225,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959928,299430.00
03/18/2019 21:45,2,0.000,ALERT,212.16,295.76,60.049,1552959904,"201051344000651","174011545737251",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,1223400.3,1223400.3,20205,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959930,299431.00
03/18/2019 21:45,2,0.000,ALERT,211.93,298.47,60.038,1552959904,"201051344000594","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1237043.2,1237043.2,44037,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959932,299432.00
03/18/2019 21:45,2,0.000,ALERT,212.61,297.87,60.038,1552959904,"201051344000469","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1215591.0,1215591.0,12331,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959934,299433.00
03/18/2019 21:45,2,0.000,ALERT,212.38,296.96,60.043,1552959904,"201051344000585","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1236214.5,1236214.5,20261,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959935,299434.00
03/18/2019 21:45,2,0.000,ALERT,212.83,297.87,60.075,1552959904,"201051344000853","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1238906.0,1238906.0,11927,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959937,299435.00
03/18/2019 21:45,2,0.000,ALERT,212.61,296.96,60.038,1552959904,"201051344001145","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1239123.8,1239123.8,20178,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959939,299436.00
03/18/2019 21:45,2,0.000,ALERT,212.38,296.96,60.070,1552959904,"201051344000438","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1231770.8,1231770.8,20217,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959941,299437.00
03/18/2019 21:45,2,0.000,ALERT,211.93,296.66,60.033,1552959904,"201051344001135","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1218811.8,1218811.8,20169,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959943,299438.00
03/18/2019 21:45,2,0.000,ALERT,212.38,298.17,60.033,1552959904,"201051344000983","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1237134.0,1237134.0,11933,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959945,299439.00
03/18/2019 21:45,2,0.000,ALERT,212.16,296.06,60.022,1552959904,"201051344001203","174011545737251",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,1226417.3,1226417.3,20220,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959946,299440.00
03/18/2019 21:45,2,0.000,ALERT,212.16,297.26,59.990,1552959904,"201051344001230","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1223603.2,1223603.2,20031,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959948,299441.00
03/18/2019 21:45,2,0.000,ALERT,212.16,296.66,60.017,1552959904,"201051344000646","174011545737251",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,1216634.8,1216634.8,20189,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959950,299442.00
03/18/2019 21:45,2,0.000,ALERT,212.61,296.96,60.028,1552959904,"201051344000867","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1214652.3,1214652.3,44110,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959952,299443.00
03/18/2019 21:45,2,0.000,ALERT,213.06,297.57,60.038,1552959904,"201051344000633","174011545737251",0.00,2.00,0,293.36,299.07,0.0,0.0,0.000,1213423.9,1213423.9,44162,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959954,299444.00
03/18/2019 21:45,2,0.000,ALERT,211.93,296.66,60.028,1552959904,"201051344000955","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1236194.3,1236194.3,20209,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959956,299445.00
03/18/2019 21:45,2,0.000,ALERT,212.61,296.96,60.049,1552959904,"201051344000648","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1227257.7,1227257.7,43668,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959957,299446.00
03/18/2019 21:45,2,0.000,ALERT,213.06,297.87,60.075,1552959904,"201051344000645","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1231881.9,1231881.9,43629,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552959959,299447.00
03/18/2019 21:45,2,0.000,ALERT,212.61,298.47,60.028,1552959904,"201051344000569","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1247849.6,1247849.6,11851,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552959961,299448.00
03/18/2019 21:45,2,0.000,ALERT,212.83,297.57,60.022,1552959904,"179051228000119","174011545737251",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,35376.1,35376.1,11926,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552959963,299449.00
03/18/2019 22:00,2,0.000,ALERT,212.61,299.07,59.990,1552960805,"201051344000579","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1247663.8,1247663.8,12302,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960807,299450.00
03/18/2019 22:00,2,0.000,ALERT,212.38,296.06,60.033,1552960805,"201051344001025","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1230161.9,1230161.9,20223,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960809,299451.00
03/18/2019 22:00,2,0.000,ALERT,212.38,296.36,60.033,1552960805,"201051344001093","174011545737251",0.00,2.50,0,294.86,298.17,0.0,0.0,0.000,1214333.6,1214333.6,20242,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960810,299452.00
03/18/2019 22:00,2,0.000,ALERT,212.38,298.17,60.070,1552960805,"201051344000458","174011545737251",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,1230993.6,1230993.6,12041,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960812,299453.00
03/18/2019 22:00,2,0.000,ALERT,212.16,296.96,60.033,1552960805,"201051344000890","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1228870.9,1228870.9,20171,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960814,299454.00
03/18/2019 22:00,2,0.000,ALERT,212.38,297.87,60.043,1552960805,"201051344000988","174011545737251",0.00,2.50,0,292.76,299.67,0.0,0.0,0.000,954128.1,954128.1,12390,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552960816,299455.00
03/18/2019 22:00,2,0.000,ALERT,213.06,297.57,60.038,1552960805,"201051344000582","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,1208328.1,1208328.1,20143,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960818,299456.00
03/18/2019 22:00,2,0.000,ALERT,212.61,299.07,60.022,1552960805,"201051344000868","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44091,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960820,299457.00
03/18/2019 22:00,2,0.000,ALERT,213.06,298.77,60.038,1552960805,"201051344000576","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16127,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960821,299458.00
03/18/2019 22:00,2,0.000,ALERT,212.61,298.17,60.065,1552960805,"201051344001158","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1211463.5,1211463.5,12349,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960823,299459.00
03/18/2019 22:00,2,0.000,ALERT,212.61,296.36,60.049,1552960805,"201051344000917","174011545737251",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,1226285.9,1226285.9,20017,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960825,299460.00
03/18/2019 22:00,2,0.000,ALERT,212.61,296.06,60.033,1552960805,"201051344000417","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,989272.3,989272.3,20236,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960827,299461.00
03/18/2019 22:00,2,0.000,ALERT,212.83,296.66,60.038,1552960805,"201051344000685","174011545737251",0.00,2.00,0,294.86,298.17,0.0,0.0,0.000,1230823.8,1230823.8,20227,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552960829,299462.00
03/18/2019 22:00,2,0.000,ALERT,212.38,295.76,60.038,1552960805,"201051344000651","174011545737251",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,1223400.3,1223400.3,20207,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960830,299463.00
03/18/2019 22:00,2,0.000,ALERT,212.16,298.47,60.043,1552960805,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1237043.2,1237043.2,44039,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960832,299464.00
03/18/2019 22:00,2,0.000,ALERT,212.61,297.87,60.038,1552960805,"201051344000469","174011545737251",0.00,1.50,0,294.56,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12333,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960834,299465.00
03/18/2019 22:00,2,0.000,ALERT,212.61,296.96,60.038,1552960805,"201051344000585","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1236214.5,1236214.5,20263,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960836,299466.00
03/18/2019 22:00,2,0.000,ALERT,213.06,298.17,60.017,1552960805,"201051344000853","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1238906.0,1238906.0,11929,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552960838,299467.00
03/18/2019 22:00,2,0.000,ALERT,212.83,297.26,60.033,1552960805,"201051344001145","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1239123.8,1239123.8,20180,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960840,299468.00
03/18/2019 22:00,2,0.000,ALERT,212.61,296.66,60.028,1552960805,"201051344000438","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1231770.8,1231770.8,20219,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960842,299469.00
03/18/2019 22:00,2,0.000,ALERT,212.16,296.66,60.033,1552960805,"201051344001135","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1218811.8,1218811.8,20171,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960843,299470.00
03/18/2019 22:00,2,0.000,ALERT,212.61,298.17,60.033,1552960805,"201051344000983","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1237134.0,1237134.0,11935,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960845,299471.00
03/18/2019 22:00,2,0.000,ALERT,212.61,296.66,60.038,1552960805,"201051344001203","174011545737251",0.00,1.50,0,294.56,299.97,0.0,0.0,0.000,1226417.3,1226417.3,20222,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960847,299472.00
03/18/2019 22:00,2,0.000,ALERT,212.38,297.26,60.017,1552960805,"201051344001230","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1223603.2,1223603.2,20033,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960849,299473.00
03/18/2019 22:00,2,0.000,ALERT,212.16,296.66,60.033,1552960805,"201051344000646","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1216634.8,1216634.8,20191,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960851,299474.00
03/18/2019 22:00,2,0.000,ALERT,212.83,297.87,60.038,1552960805,"201051344000867","174011545737251",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,1214652.3,1214652.3,44112,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960852,299475.00
03/18/2019 22:00,2,0.000,ALERT,213.29,297.87,60.033,1552960805,"201051344000633","174011545737251",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,1213423.9,1213423.9,44164,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960854,299476.00
03/18/2019 22:00,2,0.000,ALERT,211.93,296.36,60.028,1552960805,"201051344000955","174011545737251",0.00,2.00,0,294.86,298.17,0.0,0.0,0.000,1236194.3,1236194.3,20211,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960856,299477.00
03/18/2019 22:00,2,0.000,ALERT,212.61,297.57,60.033,1552960805,"201051344000648","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1227257.7,1227257.7,43670,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552960858,299478.00
03/18/2019 22:00,2,0.000,ALERT,213.06,298.17,60.033,1552960805,"201051344000645","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1231881.9,1231881.9,43631,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960860,299479.00
03/18/2019 22:00,2,0.000,ALERT,212.61,298.77,60.028,1552960805,"201051344000569","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1247849.6,1247849.6,11853,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552960862,299480.00
03/18/2019 22:00,2,0.000,ALERT,213.06,297.57,60.022,1552960805,"179051228000119","174011545737251",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,35376.1,35376.1,11928,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552960863,299481.00
03/18/2019 22:15,2,0.000,ALERT,212.83,298.47,60.022,1552961704,"201051344000579","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1247663.8,1247663.8,12304,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961706,299482.00
03/18/2019 22:15,2,0.000,ALERT,213.29,297.57,60.022,1552961704,"201051344001025","174011545737251",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,1230161.9,1230161.9,20225,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961708,299483.00
03/18/2019 22:15,2,0.000,ALERT,213.51,298.47,60.022,1552961704,"201051344001093","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,1214333.6,1214333.6,20244,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961710,299484.00
03/18/2019 22:15,2,0.000,ALERT,212.61,297.87,60.022,1552961704,"201051344000458","174011545737251",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,1230993.6,1230993.6,12043,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552961712,299485.00
03/18/2019 22:15,2,0.000,ALERT,213.51,298.77,60.033,1552961704,"201051344000890","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1228870.9,1228870.9,20173,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961713,299486.00
03/18/2019 22:15,2,0.000,ALERT,212.83,298.17,60.028,1552961704,"201051344000988","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,954128.1,954128.1,12392,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961715,299487.00
03/18/2019 22:15,2,0.000,ALERT,213.96,299.37,60.022,1552961704,"201051344000582","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1208328.1,1208328.1,20145,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961717,299488.00
03/18/2019 22:15,2,0.000,ALERT,212.83,298.47,60.033,1552961704,"201051344000868","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44093,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961719,299489.00
03/18/2019 22:15,2,0.000,ALERT,213.51,298.47,60.022,1552961704,"201051344000576","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16129,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961721,299490.00
03/18/2019 22:15,2,0.000,ALERT,213.06,297.87,60.033,1552961704,"201051344001158","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1211463.5,1211463.5,12351,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961723,299491.00
03/18/2019 22:15,2,0.000,ALERT,213.74,297.87,60.054,1552961704,"201051344000917","174011545737251",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,1226285.9,1226285.9,20019,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961725,299492.00
03/18/2019 22:15,2,0.000,ALERT,213.74,297.57,60.028,1552961704,"201051344000417","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,989272.3,989272.3,20238,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552961726,299493.00
03/18/2019 22:15,2,0.000,ALERT,213.96,298.47,60.022,1552961704,"201051344000685","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1230823.8,1230823.8,20229,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961728,299494.00
