ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 22:15,2,0.000,ALERT,213.74,297.57,59.996,1552961704,"201051344000651","174011545737251",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,1223400.3,1223400.3,20209,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961730,299495.00
03/18/2019 22:15,2,0.000,ALERT,212.61,298.17,60.022,1552961704,"201051344000594","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1237043.2,1237043.2,44041,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961732,299496.00
03/18/2019 22:15,2,0.000,ALERT,213.06,298.17,59.980,1552961704,"201051344000469","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12335,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961734,299497.00
03/18/2019 22:15,2,0.000,ALERT,213.74,298.47,60.012,1552961704,"201051344000585","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,1236214.5,1236214.5,20265,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961735,299498.00
03/18/2019 22:15,2,0.000,ALERT,213.51,297.87,59.980,1552961704,"201051344000853","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1238906.0,1238906.0,11931,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961737,299499.00
03/18/2019 22:15,2,0.000,ALERT,213.74,298.47,59.990,1552961704,"201051344001145","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1239123.8,1239123.8,20182,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961739,299500.00
03/18/2019 22:15,2,0.000,ALERT,213.51,298.17,59.975,1552961704,"201051344000438","174011545737251",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,1231770.8,1231770.8,20221,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552961741,299501.00
03/18/2019 22:15,2,0.000,ALERT,213.06,298.17,59.975,1552961704,"201051344001135","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1218811.8,1218811.8,20173,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552961743,299502.00
03/18/2019 22:15,2,0.000,ALERT,212.83,298.17,60.017,1552961704,"201051344000983","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1237134.0,1237134.0,11937,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961745,299503.00
03/18/2019 22:15,2,0.000,ALERT,213.51,297.87,60.012,1552961704,"201051344001203","174011545737251",0.00,1.50,0,294.56,301.17,0.0,0.0,0.000,1226417.3,1226417.3,20224,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961746,299504.00
03/18/2019 22:15,2,0.000,ALERT,213.51,298.77,60.028,1552961704,"201051344001230","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1223603.2,1223603.2,20035,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961748,299505.00
03/18/2019 22:15,2,0.000,ALERT,213.29,298.17,60.017,1552961704,"201051344000646","174011545737251",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,1216634.8,1216634.8,20193,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961750,299506.00
03/18/2019 22:15,2,0.000,ALERT,213.06,297.57,60.022,1552961704,"201051344000867","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1214652.3,1214652.3,44114,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552961752,299507.00
03/18/2019 22:15,2,0.000,ALERT,213.51,297.57,60.028,1552961704,"201051344000633","174011545737251",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,1213423.9,1213423.9,44166,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961754,299508.00
03/18/2019 22:15,2,0.000,ALERT,213.06,298.17,60.022,1552961704,"201051344000955","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1236194.3,1236194.3,20213,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961756,299509.00
03/18/2019 22:15,2,0.000,ALERT,213.06,297.26,60.049,1552961704,"201051344000648","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1227257.7,1227257.7,43672,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552961757,299510.00
03/18/2019 22:15,2,0.000,ALERT,213.51,298.17,60.033,1552961704,"201051344000645","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1231881.9,1231881.9,43633,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552961759,299511.00
03/18/2019 22:15,2,0.000,ALERT,213.06,298.47,60.022,1552961704,"201051344000569","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1247849.6,1247849.6,11855,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552961761,299512.00
03/18/2019 22:15,2,0.000,ALERT,213.29,297.57,60.028,1552961704,"179051228000119","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,35376.1,35376.1,11930,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552961763,299513.00
03/18/2019 22:30,2,0.000,ALERT,213.51,299.97,60.065,1552962604,"201051344000579","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1247663.8,1247663.8,12306,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962606,299514.00
03/18/2019 22:30,2,0.000,ALERT,213.74,298.17,60.038,1552962604,"201051344001025","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1230161.9,1230161.9,20227,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962608,299515.00
03/18/2019 22:30,2,0.000,ALERT,213.74,298.47,60.028,1552962604,"201051344001093","174011545737251",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,1214333.6,1214333.6,20246,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552962610,299516.00
03/18/2019 22:30,2,0.000,ALERT,213.51,299.37,60.059,1552962604,"201051344000458","174011545737251",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,1230993.6,1230993.6,12045,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962612,299517.00
03/18/2019 22:30,2,0.000,ALERT,213.51,298.77,60.038,1552962604,"201051344000890","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1228870.9,1228870.9,20175,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962614,299518.00
03/18/2019 22:30,2,0.000,ALERT,213.29,298.77,60.028,1552962604,"201051344000988","174011545737251",0.00,2.50,0,293.66,299.97,0.0,0.0,0.000,954128.1,954128.1,12394,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962615,299519.00
03/18/2019 22:30,2,0.000,ALERT,214.19,299.37,60.043,1552962604,"201051344000582","174011545737251",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,1208328.1,1208328.1,20147,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962617,299520.00
03/18/2019 22:30,2,0.000,ALERT,213.51,299.97,60.033,1552962604,"201051344000868","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1216052.2,1216052.2,44095,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962619,299521.00
03/18/2019 22:30,2,0.000,ALERT,213.96,299.67,60.028,1552962604,"201051344000576","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1234288.0,1234288.0,16131,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962621,299522.00
03/18/2019 22:30,2,0.000,ALERT,213.74,299.07,60.043,1552962604,"201051344001158","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1211463.5,1211463.5,12353,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962623,299523.00
03/18/2019 22:30,2,0.000,ALERT,213.74,298.17,60.054,1552962604,"201051344000917","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1226285.9,1226285.9,20021,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552962624,299524.00
03/18/2019 22:30,2,0.000,ALERT,213.96,297.87,60.038,1552962604,"201051344000417","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,989272.3,989272.3,20240,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962626,299525.00
03/18/2019 22:30,2,0.000,ALERT,213.96,298.47,60.038,1552962604,"201051344000685","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1230823.8,1230823.8,20231,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962628,299526.00
03/18/2019 22:30,2,0.000,ALERT,213.74,297.87,60.043,1552962604,"201051344000651","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1223400.3,1223400.3,20211,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552962630,299527.00
03/18/2019 22:30,2,0.000,ALERT,213.29,299.67,60.001,1552962604,"201051344000594","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1237043.2,1237043.2,44043,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552962632,299528.00
03/18/2019 22:30,2,0.000,ALERT,213.74,299.07,60.075,1552962604,"201051344000469","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1215591.0,1215591.0,12337,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962634,299529.00
03/18/2019 22:30,2,0.000,ALERT,213.74,298.77,60.028,1552962604,"201051344000585","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1236214.5,1236214.5,20267,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962635,299530.00
03/18/2019 22:30,2,0.000,ALERT,214.19,299.07,60.059,1552962604,"201051344000853","174011545737251",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,1238906.0,1238906.0,11933,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962637,299531.00
03/18/2019 22:30,2,0.000,ALERT,213.96,298.77,60.022,1552962604,"201051344001145","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1239123.8,1239123.8,20184,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962639,299532.00
03/18/2019 22:30,2,0.000,ALERT,213.74,298.47,60.001,1552962604,"201051344000438","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1231770.8,1231770.8,20223,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962641,299533.00
03/18/2019 22:30,2,0.000,ALERT,213.29,298.47,60.028,1552962604,"201051344001135","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1218811.8,1218811.8,20175,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962643,299534.00
03/18/2019 22:30,2,0.000,ALERT,213.51,299.37,60.017,1552962604,"201051344000983","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1237134.0,1237134.0,11939,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962645,299535.00
03/18/2019 22:30,2,0.000,ALERT,213.74,298.47,60.012,1552962604,"201051344001203","174011545737251",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,1226417.3,1226417.3,20226,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962646,299536.00
03/18/2019 22:30,2,0.000,ALERT,213.51,298.77,60.028,1552962604,"201051344001230","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1223603.2,1223603.2,20037,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962648,299537.00
03/18/2019 22:30,2,0.000,ALERT,213.29,298.47,60.012,1552962604,"201051344000646","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1216634.8,1216634.8,20195,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962650,299538.00
03/18/2019 22:30,2,0.000,ALERT,213.96,298.47,60.012,1552962604,"201051344000867","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,1214652.3,1214652.3,44116,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962652,299539.00
03/18/2019 22:30,2,0.000,ALERT,214.19,298.77,60.043,1552962604,"201051344000633","174011545737251",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,1213423.9,1213423.9,44168,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962654,299540.00
03/18/2019 22:30,2,0.000,ALERT,213.29,298.47,60.022,1552962604,"201051344000955","174011545737251",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,1236194.3,1236194.3,20215,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962655,299541.00
03/18/2019 22:30,2,0.000,ALERT,213.74,298.17,59.980,1552962604,"201051344000648","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1227257.7,1227257.7,43674,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552962657,299542.00
03/18/2019 22:30,2,0.000,ALERT,213.96,299.07,60.017,1552962604,"201051344000645","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1231881.9,1231881.9,43635,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962659,299543.00
03/18/2019 22:30,2,0.000,ALERT,213.74,299.67,59.990,1552962604,"201051344000569","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1247849.6,1247849.6,11857,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552962661,299544.00
03/18/2019 22:30,2,0.000,ALERT,213.96,298.47,59.980,1552962604,"179051228000119","174011545737251",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,35376.1,35376.1,11932,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552962663,299545.00
03/18/2019 22:45,2,0.000,ALERT,213.06,298.77,60.017,1552963503,"201051344000579","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1247663.8,1247663.8,12308,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963506,299546.00
03/18/2019 22:45,2,0.000,ALERT,213.06,297.26,60.006,1552963503,"201051344001025","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1230161.9,1230161.9,20229,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963507,299547.00
03/18/2019 22:45,2,0.000,ALERT,213.29,298.17,60.012,1552963503,"201051344001093","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1214333.6,1214333.6,20248,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963509,299548.00
03/18/2019 22:45,2,0.000,ALERT,213.06,297.87,60.022,1552963503,"201051344000458","174011545737251",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,1230993.6,1230993.6,12047,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552963511,299549.00
03/18/2019 22:45,2,0.000,ALERT,213.06,298.17,60.017,1552963503,"201051344000890","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1228870.9,1228870.9,20177,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552963513,299550.00
03/18/2019 22:45,2,0.000,ALERT,212.83,297.87,60.049,1552963503,"201051344000988","174011545737251",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,954128.1,954128.1,12396,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963515,299551.00
03/18/2019 22:45,2,0.000,ALERT,213.51,298.47,59.980,1552963503,"201051344000582","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1208328.1,1208328.1,20149,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963517,299552.00
03/18/2019 22:45,2,0.000,ALERT,212.83,298.17,60.012,1552963503,"201051344000868","174011545737251",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,1216052.2,1216052.2,44097,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963518,299553.00
03/18/2019 22:45,2,0.000,ALERT,213.51,298.17,60.017,1552963503,"201051344000576","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1234288.0,1234288.0,16133,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963520,299554.00
03/18/2019 22:45,2,0.000,ALERT,212.83,297.57,60.017,1552963503,"201051344001158","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1211463.5,1211463.5,12355,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963522,299555.00
03/18/2019 22:45,2,0.000,ALERT,213.29,297.26,59.980,1552963503,"201051344000917","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1226285.9,1226285.9,20023,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963524,299556.00
03/18/2019 22:45,2,0.000,ALERT,213.29,297.26,60.017,1552963503,"201051344000417","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,989272.3,989272.3,20242,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963526,299557.00
03/18/2019 22:45,2,0.000,ALERT,213.29,297.57,60.022,1552963503,"201051344000685","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1230823.8,1230823.8,20233,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963527,299558.00
03/18/2019 22:45,2,0.000,ALERT,213.06,296.96,60.012,1552963503,"201051344000651","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1223400.3,1223400.3,20213,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552963529,299559.00
03/18/2019 22:45,2,0.000,ALERT,212.61,298.47,60.017,1552963503,"201051344000594","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1237043.2,1237043.2,44045,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552963531,299560.00
03/18/2019 22:45,2,0.000,ALERT,213.06,297.87,59.975,1552963503,"201051344000469","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1215591.0,1215591.0,12339,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963533,299561.00
03/18/2019 22:45,2,0.000,ALERT,213.29,297.87,60.028,1552963503,"201051344000585","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1236214.5,1236214.5,20269,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552963535,299562.00
03/18/2019 22:45,2,0.000,ALERT,213.51,298.47,60.022,1552963503,"201051344000853","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1238906.0,1238906.0,11935,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552963537,299563.00
03/18/2019 22:45,2,0.000,ALERT,213.29,297.87,60.022,1552963503,"201051344001145","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1239123.8,1239123.8,20186,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963539,299564.00
03/18/2019 22:45,2,0.000,ALERT,213.29,297.87,60.017,1552963503,"201051344000438","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1231770.8,1231770.8,20225,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963540,299565.00
03/18/2019 22:45,2,0.000,ALERT,212.83,297.87,60.012,1552963503,"201051344001135","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1218811.8,1218811.8,20177,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963542,299566.00
03/18/2019 22:45,2,0.000,ALERT,213.06,298.77,60.022,1552963503,"201051344000983","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1237134.0,1237134.0,11941,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963544,299567.00
03/18/2019 22:45,2,0.000,ALERT,213.29,297.57,60.017,1552963503,"201051344001203","174011545737251",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,1226417.3,1226417.3,20228,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963546,299568.00
03/18/2019 22:45,2,0.000,ALERT,213.06,298.17,60.043,1552963503,"201051344001230","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1223603.2,1223603.2,20039,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552963548,299569.00
03/18/2019 22:45,2,0.000,ALERT,213.06,297.87,60.022,1552963503,"201051344000646","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1216634.8,1216634.8,20197,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963549,299570.00
03/18/2019 22:45,2,0.000,ALERT,213.29,297.87,60.054,1552963503,"201051344000867","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1214652.3,1214652.3,44118,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963551,299571.00
03/18/2019 22:45,2,0.000,ALERT,213.74,297.87,60.017,1552963503,"201051344000633","174011545737251",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,1213423.9,1213423.9,44170,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963553,299572.00
03/18/2019 22:45,2,0.000,ALERT,212.83,297.87,60.017,1552963503,"201051344000955","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1236194.3,1236194.3,20217,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963555,299573.00
03/18/2019 22:45,2,0.000,ALERT,213.06,297.57,60.017,1552963503,"201051344000648","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1227257.7,1227257.7,43676,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963557,299574.00
03/18/2019 22:45,2,0.000,ALERT,213.51,298.17,60.017,1552963503,"201051344000645","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1231881.9,1231881.9,43637,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963559,299575.00
03/18/2019 22:45,2,0.000,ALERT,213.06,298.77,60.043,1552963503,"201051344000569","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1247849.6,1247849.6,11859,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552963560,299576.00
03/18/2019 22:45,2,0.000,ALERT,213.51,297.87,60.006,1552963503,"179051228000119","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,35376.1,35376.1,11934,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552963562,299577.00
03/18/2019 23:00,2,0.000,ALERT,213.29,299.07,60.001,1552964404,"201051344000579","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1247663.8,1247663.8,12310,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964406,299578.00
03/18/2019 23:00,2,0.000,ALERT,213.51,297.57,60.006,1552964404,"201051344001025","174011545737251",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,1230161.9,1230161.9,20231,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964408,299579.00
03/18/2019 23:00,2,0.000,ALERT,213.51,297.57,59.990,1552964404,"201051344001093","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1214333.6,1214333.6,20250,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964410,299580.00
03/18/2019 23:00,2,0.000,ALERT,213.06,297.87,60.006,1552964404,"201051344000458","174011545737251",0.00,3.70,0,295.76,302.07,0.0,0.0,0.000,1230993.6,1230993.6,12049,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964412,299581.00
03/18/2019 23:00,2,0.000,ALERT,213.51,297.87,60.001,1552964404,"201051344000890","174011545737251",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,1228870.9,1228870.9,20179,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964414,299582.00
03/18/2019 23:00,2,0.000,ALERT,213.06,297.57,59.985,1552964404,"201051344000988","174011545737251",0.00,3.00,0,293.66,300.87,0.0,0.0,0.000,954128.1,954128.1,12398,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964415,299583.00
03/18/2019 23:00,2,0.000,ALERT,213.96,298.47,59.996,1552964404,"201051344000582","174011545737251",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,1208328.1,1208328.1,20151,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964417,299584.00
03/18/2019 23:00,2,0.000,ALERT,213.29,298.47,59.996,1552964404,"201051344000868","174011545737251",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,1216052.2,1216052.2,44099,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964419,299585.00
03/18/2019 23:00,2,0.000,ALERT,213.74,298.47,59.969,1552964404,"201051344000576","174011545737251",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,1234288.0,1234288.0,16135,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964421,299586.00
03/18/2019 23:00,2,0.000,ALERT,213.51,297.87,59.990,1552964404,"201051344001158","174011545737251",0.00,2.00,0,295.16,300.87,0.0,0.0,0.000,1211463.5,1211463.5,12357,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964423,299587.00
03/18/2019 23:00,2,0.000,ALERT,213.74,297.26,60.012,1552964404,"201051344000917","174011545737251",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,1226285.9,1226285.9,20025,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552964425,299588.00
03/18/2019 23:00,2,0.000,ALERT,213.74,297.26,59.990,1552964404,"201051344000417","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,989272.3,989272.3,20244,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964426,299589.00
03/18/2019 23:00,2,0.000,ALERT,213.96,297.87,60.012,1552964404,"201051344000685","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1230823.8,1230823.8,20235,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552964428,299590.00
03/18/2019 23:00,2,0.000,ALERT,213.74,296.96,59.959,1552964404,"201051344000651","174011545737251",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,1223400.3,1223400.3,20215,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964430,299591.00
03/18/2019 23:00,2,0.000,ALERT,213.06,298.47,59.985,1552964404,"201051344000594","174011545737251",0.00,2.00,0,295.46,301.47,0.0,0.0,0.000,1237043.2,1237043.2,44047,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552964432,299592.00
03/18/2019 23:00,2,0.000,ALERT,213.29,297.87,59.980,1552964404,"201051344000469","174011545737251",0.00,2.00,0,295.16,300.87,0.0,0.0,0.000,1215591.0,1215591.0,12341,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964434,299593.00
03/18/2019 23:00,2,0.000,ALERT,213.74,297.57,59.985,1552964404,"201051344000585","174011545737251",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,1236214.5,1236214.5,20271,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964436,299594.00
03/18/2019 23:00,2,0.000,ALERT,213.96,297.87,59.985,1552964404,"201051344000853","174011545737251",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,1238906.0,1238906.0,11937,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964437,299595.00
03/18/2019 23:00,2,0.000,ALERT,213.74,297.57,59.969,1552964404,"201051344001145","174011545737251",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,1239123.8,1239123.8,20188,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964439,299596.00
03/18/2019 23:00,2,0.000,ALERT,213.74,297.57,59.990,1552964404,"201051344000438","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,1231770.8,1231770.8,20227,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964441,299597.00
03/18/2019 23:00,2,0.000,ALERT,213.29,297.57,59.985,1552964404,"201051344001135","174011545737251",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,1218811.8,1218811.8,20179,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552964443,299598.00
03/18/2019 23:00,2,0.000,ALERT,213.29,298.17,59.985,1552964404,"201051344000983","174011545737251",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,1237134.0,1237134.0,11943,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964445,299599.00
03/18/2019 23:00,2,0.000,ALERT,213.74,297.26,59.980,1552964404,"201051344001203","174011545737251",0.00,1.50,0,295.46,302.37,0.0,0.0,0.000,1226417.3,1226417.3,20230,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964446,299600.00
03/18/2019 23:00,2,0.000,ALERT,213.51,298.17,59.985,1552964404,"201051344001230","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1223603.2,1223603.2,20041,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552964448,299601.00
03/18/2019 23:00,2,0.000,ALERT,213.29,297.57,59.975,1552964404,"201051344000646","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1216634.8,1216634.8,20199,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964450,299602.00
03/18/2019 23:00,2,0.000,ALERT,213.51,297.57,59.985,1552964404,"201051344000867","174011545737251",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,1214652.3,1214652.3,44120,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964452,299603.00
03/18/2019 23:00,2,0.000,ALERT,213.96,297.57,59.996,1552964404,"201051344000633","174011545737251",0.00,2.00,0,294.56,300.57,0.0,0.0,0.000,1213423.9,1213423.9,44172,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964454,299604.00
03/18/2019 23:00,2,0.000,ALERT,213.29,297.87,59.990,1552964404,"201051344000955","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1236194.3,1236194.3,20219,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964456,299605.00
03/18/2019 23:00,2,0.000,ALERT,213.29,296.96,59.990,1552964404,"201051344000648","174011545737251",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,1227257.7,1227257.7,43678,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964457,299606.00
03/18/2019 23:00,2,0.000,ALERT,213.74,297.57,59.980,1552964404,"201051344000645","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,1231881.9,1231881.9,43639,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552964459,299607.00
03/18/2019 23:00,2,0.000,ALERT,213.29,298.47,59.996,1552964404,"201051344000569","174011545737251",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,1247849.6,1247849.6,11861,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552964461,299608.00
03/18/2019 23:00,2,0.000,ALERT,213.74,297.57,60.033,1552964404,"179051228000119","174011545737251",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,35376.1,35376.1,11936,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552964463,299609.00
03/18/2019 23:15,2,0.000,ALERT,213.06,298.17,60.033,1552965304,"201051344000579","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1247663.8,1247663.8,12312,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965306,299610.00
03/18/2019 23:15,2,0.000,ALERT,213.06,296.96,60.038,1552965304,"201051344001025","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1230161.9,1230161.9,20233,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965308,299611.00
03/18/2019 23:15,2,0.000,ALERT,213.06,297.57,60.028,1552965304,"201051344001093","174011545737251",0.00,3.00,0,295.76,299.07,0.0,0.0,0.000,1214333.6,1214333.6,20252,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965310,299612.00
03/18/2019 23:15,2,0.000,ALERT,212.83,297.57,60.038,1552965304,"201051344000458","174011545737251",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,1230993.6,1230993.6,12051,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965312,299613.00
03/18/2019 23:15,2,0.000,ALERT,213.06,298.17,60.070,1552965304,"201051344000890","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1228870.9,1228870.9,20181,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965313,299614.00
03/18/2019 23:15,2,0.000,ALERT,212.83,297.26,60.033,1552965304,"201051344000988","174011545737251",0.00,3.00,0,293.06,299.37,0.0,0.0,0.000,954128.1,954128.1,12400,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965315,299615.00
03/18/2019 23:15,2,0.000,ALERT,213.74,298.77,60.028,1552965304,"201051344000582","174011545737251",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,1208328.1,1208328.1,20153,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965317,299616.00
03/18/2019 23:15,2,0.000,ALERT,213.06,298.17,60.043,1552965304,"201051344000868","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1216052.2,1216052.2,44101,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965319,299617.00
03/18/2019 23:15,2,0.000,ALERT,213.51,298.17,60.033,1552965304,"201051344000576","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16137,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965321,299618.00
03/18/2019 23:15,2,0.000,ALERT,213.29,297.57,60.043,1552965304,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1211463.5,1211463.5,12359,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965322,299619.00
03/18/2019 23:15,2,0.000,ALERT,213.29,296.96,60.033,1552965304,"201051344000917","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1226285.9,1226285.9,20027,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965324,299620.00
03/18/2019 23:15,2,0.000,ALERT,213.29,296.96,60.043,1552965304,"201051344000417","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,989272.3,989272.3,20246,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965326,299621.00
03/18/2019 23:15,2,0.000,ALERT,213.29,297.57,60.038,1552965304,"201051344000685","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1230823.8,1230823.8,20237,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965328,299622.00
03/18/2019 23:15,2,0.000,ALERT,213.29,296.66,60.038,1552965304,"201051344000651","174011545737251",0.00,1.00,0,295.16,298.47,0.0,0.0,0.000,1223400.3,1223400.3,20217,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965330,299623.00
03/18/2019 23:15,2,0.000,ALERT,212.61,297.87,59.996,1552965304,"201051344000594","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1237043.2,1237043.2,44049,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552965331,299624.00
03/18/2019 23:15,2,0.000,ALERT,213.06,297.57,60.049,1552965304,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12343,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965333,299625.00
03/18/2019 23:15,2,0.000,ALERT,213.06,297.87,60.033,1552965304,"201051344000585","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1236214.5,1236214.5,20273,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965335,299626.00
03/18/2019 23:15,2,0.000,ALERT,213.51,297.26,60.049,1552965304,"201051344000853","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1238906.0,1238906.0,11939,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965337,299627.00
03/18/2019 23:15,2,0.000,ALERT,213.06,297.26,60.070,1552965304,"201051344001145","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1239123.8,1239123.8,20190,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552965339,299628.00
03/18/2019 23:15,2,0.000,ALERT,213.06,297.57,60.033,1552965304,"201051344000438","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1231770.8,1231770.8,20229,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965341,299629.00
03/18/2019 23:15,2,0.000,ALERT,212.83,297.57,60.022,1552965304,"201051344001135","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1218811.8,1218811.8,20181,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965343,299630.00
03/18/2019 23:15,2,0.000,ALERT,212.83,297.57,59.996,1552965304,"201051344000983","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1237134.0,1237134.0,11945,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965344,299631.00
03/18/2019 23:15,2,0.000,ALERT,213.06,297.26,60.028,1552965304,"201051344001203","174011545737251",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,1226417.3,1226417.3,20232,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965346,299632.00
03/18/2019 23:15,2,0.000,ALERT,213.06,298.17,60.070,1552965304,"201051344001230","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1223603.2,1223603.2,20043,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965348,299633.00
03/18/2019 23:15,2,0.000,ALERT,212.61,297.26,60.033,1552965304,"201051344000646","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1216634.8,1216634.8,20201,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965350,299634.00
03/18/2019 23:15,2,0.000,ALERT,213.06,296.96,60.022,1552965304,"201051344000867","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1214652.3,1214652.3,44122,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965352,299635.00
03/18/2019 23:15,2,0.000,ALERT,213.51,296.96,60.006,1552965304,"201051344000633","174011545737251",0.00,2.00,0,293.96,299.37,0.0,0.0,0.000,1213423.9,1213423.9,44174,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965354,299636.00
03/18/2019 23:15,2,0.000,ALERT,212.61,297.57,60.028,1552965304,"201051344000955","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1236194.3,1236194.3,20221,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965356,299637.00
03/18/2019 23:15,2,0.000,ALERT,212.83,296.66,60.028,1552965304,"201051344000648","174011545737251",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,1227257.7,1227257.7,43680,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965357,299638.00
03/18/2019 23:15,2,0.000,ALERT,213.29,297.26,60.028,1552965304,"201051344000645","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1231881.9,1231881.9,43641,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552965359,299639.00
