ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2019 23:15,2,0.000,ALERT,212.83,297.87,60.028,1552965304,"201051344000569","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1247849.6,1247849.6,11863,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552965361,299640.00
03/18/2019 23:15,2,0.000,ALERT,213.29,296.96,60.028,1552965304,"179051228000119","174011545737251",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,35376.1,35376.1,11938,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552965363,299641.00
03/18/2019 23:30,2,0.000,ALERT,213.29,298.77,60.038,1552966204,"201051344000579","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1247663.8,1247663.8,12314,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966206,299642.00
03/18/2019 23:30,2,0.000,ALERT,213.06,297.26,60.006,1552966204,"201051344001025","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1230161.9,1230161.9,20235,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966208,299643.00
03/18/2019 23:30,2,0.000,ALERT,213.29,297.87,60.033,1552966204,"201051344001093","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1214333.6,1214333.6,20254,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966209,299644.00
03/18/2019 23:30,2,0.000,ALERT,213.06,297.87,59.985,1552966204,"201051344000458","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1230993.6,1230993.6,12053,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552966211,299645.00
03/18/2019 23:30,2,0.000,ALERT,213.29,298.17,60.033,1552966204,"201051344000890","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1228870.9,1228870.9,20183,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966213,299646.00
03/18/2019 23:30,2,0.000,ALERT,212.83,297.57,60.033,1552966204,"201051344000988","174011545737251",0.00,2.50,0,293.06,298.77,0.0,0.0,0.000,954128.1,954128.1,12402,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966215,299647.00
03/18/2019 23:30,2,0.000,ALERT,213.74,298.77,60.028,1552966204,"201051344000582","174011545737251",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,1208328.1,1208328.1,20155,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966217,299648.00
03/18/2019 23:30,2,0.000,ALERT,213.06,298.17,60.028,1552966204,"201051344000868","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1216052.2,1216052.2,44103,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966218,299649.00
03/18/2019 23:30,2,0.000,ALERT,213.51,298.17,60.028,1552966204,"201051344000576","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1234288.0,1234288.0,16139,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966220,299650.00
03/18/2019 23:30,2,0.000,ALERT,213.06,297.57,60.054,1552966204,"201051344001158","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1211463.5,1211463.5,12361,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552966222,299651.00
03/18/2019 23:30,2,0.000,ALERT,213.29,296.96,60.038,1552966204,"201051344000917","174011545737251",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,1226285.9,1226285.9,20029,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552966224,299652.00
03/18/2019 23:30,2,0.000,ALERT,213.29,296.96,60.033,1552966204,"201051344000417","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,989272.3,989272.3,20248,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552966226,299653.00
03/18/2019 23:30,2,0.000,ALERT,213.74,297.87,60.049,1552966204,"201051344000685","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1230823.8,1230823.8,20239,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966228,299654.00
03/18/2019 23:30,2,0.000,ALERT,213.29,296.96,60.038,1552966204,"201051344000651","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1223400.3,1223400.3,20219,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966229,299655.00
03/18/2019 23:30,2,0.000,ALERT,212.83,298.17,60.028,1552966204,"201051344000594","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1237043.2,1237043.2,44051,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552966231,299656.00
03/18/2019 23:30,2,0.000,ALERT,213.29,297.87,60.038,1552966204,"201051344000469","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1215591.0,1215591.0,12345,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966233,299657.00
03/18/2019 23:30,2,0.000,ALERT,213.51,297.87,60.017,1552966204,"201051344000585","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1236214.5,1236214.5,20275,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966235,299658.00
03/18/2019 23:30,2,0.000,ALERT,213.51,297.57,60.043,1552966204,"201051344000853","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1238906.0,1238906.0,11941,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966237,299659.00
03/18/2019 23:30,2,0.000,ALERT,213.51,297.87,60.038,1552966204,"201051344001145","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1239123.8,1239123.8,20192,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552966239,299660.00
03/18/2019 23:30,2,0.000,ALERT,213.51,297.87,60.043,1552966204,"201051344000438","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1231770.8,1231770.8,20231,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966240,299661.00
03/18/2019 23:30,2,0.000,ALERT,213.29,297.57,60.043,1552966204,"201051344001135","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1218811.8,1218811.8,20183,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966242,299662.00
03/18/2019 23:30,2,0.000,ALERT,213.29,298.17,60.043,1552966204,"201051344000983","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1237134.0,1237134.0,11947,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966244,299663.00
03/18/2019 23:30,2,0.000,ALERT,213.51,297.26,60.033,1552966204,"201051344001203","174011545737251",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,1226417.3,1226417.3,20234,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966246,299664.00
03/18/2019 23:30,2,0.000,ALERT,213.51,298.17,60.028,1552966204,"201051344001230","174011545737251",0.00,2.00,0,295.76,299.07,0.0,0.0,0.000,1223603.2,1223603.2,20045,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966248,299665.00
03/18/2019 23:30,2,0.000,ALERT,213.29,297.57,60.043,1552966204,"201051344000646","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1216634.8,1216634.8,20203,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966250,299666.00
03/18/2019 23:30,2,0.000,ALERT,213.29,297.57,60.049,1552966204,"201051344000867","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1214652.3,1214652.3,44124,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966251,299667.00
03/18/2019 23:30,2,0.000,ALERT,213.74,297.57,60.043,1552966204,"201051344000633","174011545737251",0.00,1.50,0,293.66,298.77,0.0,0.0,0.000,1213423.9,1213423.9,44176,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552966253,299668.00
03/18/2019 23:30,2,0.000,ALERT,213.06,297.57,60.043,1552966204,"201051344000955","174011545737251",0.00,2.00,0,295.46,298.77,0.0,0.0,0.000,1236194.3,1236194.3,20223,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966255,299669.00
03/18/2019 23:30,2,0.000,ALERT,213.29,297.26,60.043,1552966204,"201051344000648","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1227257.7,1227257.7,43682,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552966257,299670.00
03/18/2019 23:30,2,0.000,ALERT,213.51,297.57,60.043,1552966204,"201051344000645","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1231881.9,1231881.9,43643,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966259,299671.00
03/18/2019 23:30,2,0.000,ALERT,213.06,298.47,60.043,1552966204,"201051344000569","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1247849.6,1247849.6,11865,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552966261,299672.00
03/18/2019 23:30,2,0.000,ALERT,213.51,297.57,60.038,1552966204,"179051228000119","174011545737251",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,35376.1,35376.1,11940,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552966262,299673.00
03/18/2019 23:45,2,0.000,ALERT,213.06,298.17,60.006,1552967104,"201051344000579","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1247663.8,1247663.8,12316,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967106,299674.00
03/18/2019 23:45,2,0.000,ALERT,213.51,297.26,60.043,1552967104,"201051344001025","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1230161.9,1230161.9,20237,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967108,299675.00
03/18/2019 23:45,2,0.000,ALERT,213.51,297.87,60.001,1552967104,"201051344001093","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1214333.6,1214333.6,20256,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967110,299676.00
03/18/2019 23:45,2,0.000,ALERT,213.06,297.87,60.001,1552967104,"201051344000458","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1230993.6,1230993.6,12055,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967111,299677.00
03/18/2019 23:45,2,0.000,ALERT,213.51,298.17,60.001,1552967104,"201051344000890","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1228870.9,1228870.9,20185,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967113,299678.00
03/18/2019 23:45,2,0.000,ALERT,212.83,297.57,60.017,1552967104,"201051344000988","174011545737251",0.00,2.50,0,293.06,299.67,0.0,0.0,0.000,954128.1,954128.1,12404,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552967115,299679.00
03/18/2019 23:45,2,0.000,ALERT,214.19,298.77,60.043,1552967104,"201051344000582","174011545737251",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,1208328.1,1208328.1,20157,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552967117,299680.00
03/18/2019 23:45,2,0.000,ALERT,213.06,298.17,60.001,1552967104,"201051344000868","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44105,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967119,299681.00
03/18/2019 23:45,2,0.000,ALERT,213.51,298.17,60.001,1552967104,"201051344000576","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16141,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552967121,299682.00
03/18/2019 23:45,2,0.000,ALERT,213.29,297.57,59.990,1552967104,"201051344001158","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1211463.5,1211463.5,12363,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967122,299683.00
03/18/2019 23:45,2,0.000,ALERT,213.74,296.96,60.012,1552967104,"201051344000917","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1226285.9,1226285.9,20031,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967124,299684.00
03/18/2019 23:45,2,0.000,ALERT,213.74,297.26,60.001,1552967104,"201051344000417","174011545737251",0.00,2.00,0,295.16,298.47,0.0,0.0,0.000,989272.3,989272.3,20250,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967126,299685.00
03/18/2019 23:45,2,0.000,ALERT,213.96,297.57,60.033,1552967104,"201051344000685","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1230823.8,1230823.8,20241,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967128,299686.00
03/18/2019 23:45,2,0.000,ALERT,213.51,296.66,59.996,1552967104,"201051344000651","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1223400.3,1223400.3,20221,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967130,299687.00
03/18/2019 23:45,2,0.000,ALERT,212.83,297.87,60.012,1552967104,"201051344000594","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1237043.2,1237043.2,44053,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552967132,299688.00
03/18/2019 23:45,2,0.000,ALERT,213.29,297.57,60.033,1552967104,"201051344000469","174011545737251",0.00,1.50,0,294.56,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12347,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967133,299689.00
03/18/2019 23:45,2,0.000,ALERT,213.74,297.87,59.996,1552967104,"201051344000585","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1236214.5,1236214.5,20277,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967135,299690.00
03/18/2019 23:45,2,0.000,ALERT,213.74,297.26,60.001,1552967104,"201051344000853","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1238906.0,1238906.0,11943,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967137,299691.00
03/18/2019 23:45,2,0.000,ALERT,213.96,297.87,59.996,1552967104,"201051344001145","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1239123.8,1239123.8,20194,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967139,299692.00
03/18/2019 23:45,2,0.000,ALERT,213.74,297.87,60.001,1552967104,"201051344000438","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1231770.8,1231770.8,20233,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967141,299693.00
03/18/2019 23:45,2,0.000,ALERT,213.29,297.87,59.969,1552967104,"201051344001135","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1218811.8,1218811.8,20185,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967143,299694.00
03/18/2019 23:45,2,0.000,ALERT,213.06,297.57,60.012,1552967104,"201051344000983","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1237134.0,1237134.0,11949,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967145,299695.00
03/18/2019 23:45,2,0.000,ALERT,213.74,297.57,60.001,1552967104,"201051344001203","174011545737251",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,1226417.3,1226417.3,20236,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967146,299696.00
03/18/2019 23:45,2,0.000,ALERT,213.51,298.17,60.001,1552967104,"201051344001230","174011545737251",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,1223603.2,1223603.2,20047,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967148,299697.00
03/18/2019 23:45,2,0.000,ALERT,213.29,297.57,60.006,1552967104,"201051344000646","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1216634.8,1216634.8,20205,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967150,299698.00
03/18/2019 23:45,2,0.000,ALERT,213.29,296.96,59.990,1552967104,"201051344000867","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1214652.3,1214652.3,44126,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967152,299699.00
03/18/2019 23:45,2,0.000,ALERT,212.61,295.76,60.001,1552967104,"201051344000633","174011545737251",0.00,1.50,0,283.14,299.37,0.0,0.0,0.000,1213423.9,1213423.9,44178,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967154,299700.00
03/18/2019 23:45,2,0.000,ALERT,212.16,296.36,60.001,1552967104,"201051344000955","174011545737251",0.00,2.00,0,284.04,299.07,0.0,0.0,0.000,1236194.3,1236194.3,20225,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967156,299701.00
03/18/2019 23:45,2,0.000,ALERT,211.93,295.46,60.017,1552967104,"201051344000648","174011545737251",0.00,1.00,0,283.74,299.67,0.0,0.0,0.000,1227257.7,1227257.7,43684,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967157,299702.00
03/18/2019 23:45,2,0.000,ALERT,212.38,296.06,59.990,1552967104,"201051344000645","174011545737251",0.00,2.50,0,284.34,299.67,0.0,0.0,0.000,1231881.9,1231881.9,43645,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967159,299703.00
03/18/2019 23:45,2,0.000,ALERT,211.93,296.96,59.975,1552967104,"201051344000569","174011545737251",0.00,2.00,0,284.94,300.57,0.0,0.0,0.000,1247849.6,1247849.6,11867,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552967161,299704.00
03/18/2019 23:45,2,0.000,ALERT,212.38,295.76,60.043,1552967104,"179051228000119","174011545737251",0.00,3.70,0,283.44,299.37,0.0,0.0,0.000,35376.1,35376.1,11942,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552967163,299705.00
